Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/01  01:00:00,38.2408155974,0.720822438805,0.0,3.94464098245,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  02:00:00,39.5508895247,0.901028048506,0.0,5.0745093,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  03:00:00,38.7901416821,0.720822438805,0.0,4.49396706708,2.68041601173,16.0824960704,1.10297361009,0.0,1.10297361009
 01/01  04:00:00,40.2780517384,0.901028048506,0.0,5.80167151374,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  05:00:00,39.6454426549,0.720822438805,0.0,5.3492680399,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  06:00:00,41.3714293826,0.901028048506,0.0,6.89504915787,2.68041601173,16.0824960704,1.10302925081,0.0,1.10302925081
 01/01  07:00:00,40.1236625834,0.720822438805,0.0,5.8274879684,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  08:00:00,26.5966852303,0.901028048506,0.0,6.9243050056,2.68041601173,16.0824960704,1.10292331304,0.0,1.10292331304
 01/01  09:00:00,23.0298321952,0.540616829104,0.0,3.71786318994,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  10:00:00,22.1298953436,0.540616829104,0.0,2.81792633826,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293153965,0.0,1.10293153965
 01/01  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300057997,0.0,1.10300057997
 01/01  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300273843,0.0,1.10300273843
 01/01  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  17:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029316131,0.0,1.1029316131
 01/01  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292863024,0.0,1.10292863024
 01/01  21:00:00,36.5892007727,0.540616829104,0.0,2.47323176739,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  22:00:00,36.8263179359,0.540616829104,0.0,2.71034893064,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  23:00:00,36.9143893132,0.540616829104,0.0,2.79842030789,2.68041601173,16.0824960704,1.10298268299,0.0,1.10298268299
 01/01  24:00:00,38.0889620463,0.720822438805,0.0,3.79278743128,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/02  01:00:00,42.1327440012,0.540616829104,0.0,2.65594297248,2.68041601173,21.4433280938,1.10296646683,0.0,1.10296646683
 01/02  02:00:00,43.4435170678,0.720822438805,0.0,3.78651042937,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/02  03:00:00,43.8469956674,0.720822438805,0.0,4.18998902896,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/02  04:00:00,45.6530459535,0.901028048506,0.0,5.81583370539,2.68041601173,21.4433280938,1.10300321973,0.0,1.10300321973
 01/02  05:00:00,44.2846707941,0.720822438805,0.0,4.62766415567,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/02  06:00:00,48.3896826343,0.901028048506,0.0,5.87205437438,5.36083202345,21.4433280938,1.10308112044,0.0,1.10308112044
 01/02  07:00:00,200.850710834,3.18270247936,0.0,156.051408143,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/02  08:00:00,174.151801914,3.18270247936,0.0,122.196373638,16.0824960704,32.6817896323,3.70725612574,2.60378726648,1.10346885926
 01/02  09:00:00,198.035104917,3.18270247936,0.0,76.193161746,48.2474882111,70.4033123869,2.63274736214,0.444497469249,2.1882498929
 01/02  10:00:00,176.506554905,3.18270247936,0.0,63.0131831624,48.2474882111,62.0547409583,1.10411646946,0.0,1.10411646946
 01/02  11:00:00,165.446729259,3.18270247936,0.0,53.8799509224,48.2474882111,60.1281475517,2.18834845178,0.0,2.18834845178
 01/02  12:00:00,157.330101501,3.18270247936,0.0,43.8367297578,48.2474882111,62.0547409583,2.18912042449,0.0,2.18912042449
 01/02  13:00:00,154.609947405,3.18270247936,0.0,41.6609241687,48.2474882111,61.5103924513,2.1898057138,0.0,2.1898057138
 01/02  14:00:00,138.552838276,3.18270247936,0.0,23.4539720281,48.2474882111,63.6602354638,3.27441090005,0.0,3.27441090005
 01/02  15:00:00,128.786915453,3.18270247936,0.0,17.2201371169,48.2474882111,60.1281475517,1.10413715332,0.0,1.10413715332
 01/02  16:00:00,131.080081134,3.18270247936,0.0,19.5133027978,48.2474882111,60.1281475517,2.18787510471,0.0,2.18787510471
 01/02  17:00:00,142.212985452,3.18270247936,0.0,22.8216503392,48.2474882111,63.0180376616,2.18873062847,0.0,2.18873062847
 01/02  18:00:00,148.892230011,3.18270247936,0.0,30.5764752174,37.5258241642,62.7947880557,1.10377378826,0.0,1.10377378826
 01/02  19:00:00,123.17880966,3.18270247936,0.0,42.3613280152,26.8041601173,36.0181789539,1.10353090258,0.0,1.10353090258
 01/02  20:00:00,122.429709645,3.18270247936,0.0,44.1810192091,26.8041601173,33.4493877451,1.10333592138,0.0,1.10333592138
 01/02  21:00:00,116.532917959,3.18270247936,0.0,54.3667235934,16.0824960704,28.0885557216,1.10340397398,0.0,1.10340397398
 01/02  22:00:00,117.594053398,3.18270247936,0.0,56.7122546366,16.0824960704,26.8041601173,0.02,0.0,0.02
 01/02  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296388621,0.0,1.10296388621
 01/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296625797,0.0,1.10296625797
 01/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296577965,0.0,1.10296577965
 01/03  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/03  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10291661954,0.0,1.10291661954
 01/03  07:00:00,157.44015976,3.18270247936,0.0,112.640857069,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/03  08:00:00,130.252053589,3.18270247936,0.0,78.2966253133,16.0824960704,32.6817896323,25.3312645814,24.227826572,1.1034380094
 01/03  09:00:00,154.116417434,3.18270247936,0.0,32.2744742626,48.2474882111,70.4033123869,17.5638528624,16.4597175467,1.10413531577
 01/03  10:00:00,135.284659752,3.18270247936,0.0,21.7912880092,48.2474882111,62.0547409583,12.2242322194,10.0358638761,2.18836834333
 01/03  11:00:00,130.223476423,3.18928961257,0.0,18.6501109535,48.2474882111,60.1281475517,4.59856775291,2.41014817267,2.18841958024
 01/03  12:00:00,129.840880757,3.25516774755,0.0,16.2750437461,48.2474882111,62.0547409583,2.18929046338,0.0,2.18929046338
 01/03  13:00:00,131.826605265,3.25294931635,0.0,18.8073351921,48.2474882111,61.5103924513,2.18971812626,0.0,2.18971812626
 01/03  14:00:00,126.046356628,3.33388766441,0.0,10.7963051943,48.2474882111,63.6602354638,2.18950287397,0.0,2.18950287397
 01/03  15:00:00,119.487346629,3.29859244531,0.0,7.80467832702,48.2474882111,60.1281475517,2.18841761234,0.0,2.18841761234
 01/03  16:00:00,119.135328157,3.19962536738,0.0,7.55162693316,48.2474882111,60.1281475517,1.10390598286,0.0,1.10390598286
 01/03  17:00:00,130.026825051,3.23110081911,0.0,10.5870915983,48.2474882111,63.0180376616,4.13754195691,1.94877086355,2.18877109336
 01/03  18:00:00,137.727181557,3.30070117801,0.0,19.2934280649,37.5258241642,62.7947880557,9.56417965956,7.37640444892,2.18777521064
 01/03  19:00:00,111.386896045,3.18270247936,0.0,30.5694144003,26.8041601173,36.0181789539,18.0197556146,16.9161595716,1.10359604295
 01/03  20:00:00,113.649259998,3.18270247936,0.0,35.4005695617,26.8041601173,33.4493877451,20.0992711854,20.0792711854,0.02
 01/03  21:00:00,108.136479872,3.18270247936,0.0,45.9702855066,16.0824960704,28.0885557216,27.8145099612,26.711119479,1.10339048219
 01/03  22:00:00,115.674969417,3.18270247936,0.0,54.7931706564,16.0824960704,26.8041601173,32.4598098731,31.3567112996,1.10309857351
 01/03  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296635545,0.0,1.10296635545
 01/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296553383,0.0,1.10296553383
 01/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/04  04:00:00,41.4712839643,0.360411219402,0.0,2.17468854522,2.68041601173,21.4433280938,0.338662997865,0.318662997865,0.02
 01/04  05:00:00,44.5145016869,0.720822438805,0.0,4.85749504845,2.68041601173,21.4433280938,1.3628057185,0.259782913424,1.10302280508
 01/04  06:00:00,50.0231518626,0.901028048506,0.0,7.50552360277,5.36083202345,21.4433280938,0.915950792053,0.895950792053,0.02
 01/04  07:00:00,168.34147212,3.18270247936,0.0,123.542169429,5.36083202345,21.4433280938,1.13156126833,0.0284651804806,1.10309608785
 01/04  08:00:00,156.490004772,3.18270247936,0.0,104.534576496,16.0824960704,32.6817896323,32.6279609966,31.5244698614,1.1034911352
 01/04  09:00:00,168.189711373,3.18270247936,0.0,46.3477682016,48.2474882111,70.4033123869,31.1128551934,30.0086948348,1.1041603586
 01/04  10:00:00,140.715804408,3.18270247936,0.0,27.2224326647,48.2474882111,62.0547409583,23.9471422196,21.7587827552,2.18835946437
 01/04  11:00:00,133.766976912,3.18628273067,0.0,22.1966183248,48.2474882111,60.1281475517,16.2628447093,14.0743412769,2.18850343242
 01/04  12:00:00,132.795792992,3.27285346669,0.0,19.2122702619,48.2474882111,62.0547409583,6.80002714541,4.61113323574,2.18889390967
 01/04  13:00:00,133.252951263,3.3153425279,0.0,20.1712879787,48.2474882111,61.5103924513,2.47404571228,0.284347669104,2.18969804318
 01/04  14:00:00,125.717041892,3.46321147667,0.0,10.3376666459,48.2474882111,63.6602354638,2.18971039338,0.0,2.18971039338
 01/04  15:00:00,118.215326294,3.35493492277,0.0,6.47631551425,48.2474882111,60.1281475517,2.1882454166,0.0,2.1882454166
 01/04  16:00:00,117.326785588,3.20526805897,0.0,5.73744167197,48.2474882111,60.1281475517,1.10391751599,0.0,1.10391751599
 01/04  17:00:00,127.326308037,3.24781079783,0.0,7.86986460584,48.2474882111,63.0180376616,2.18867462446,0.0,2.18867462446
 01/04  18:00:00,133.765879475,3.3223712507,0.0,15.3104559098,37.5258241642,62.7947880557,1.33681235155,0.233036422706,1.10377592885
 01/04  19:00:00,107.948498974,3.18270247936,0.0,27.1310173294,26.8041601173,36.0181789539,18.3361456788,17.2324402861,1.10370539274
 01/04  20:00:00,111.467183087,3.18270247936,0.0,33.2184926517,26.8041601173,33.4493877451,24.0362307839,22.9327932444,1.10343753949
 01/04  21:00:00,105.158217844,3.18270247936,0.0,42.9920234788,16.0824960704,28.0885557216,27.1010292395,25.9976566128,1.10337262671
 01/04  22:00:00,113.707921196,3.18270247936,0.0,52.826122435,16.0824960704,26.8041601173,32.5179459142,31.414863852,1.10308206225
 01/04  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296607064,0.0,1.10296607064
 01/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296430945,0.0,1.10296430945
 01/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/05  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296648086,0.0,1.10296648086
 01/05  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/05  07:00:00,156.050496656,3.18270247936,0.0,111.251193965,5.36083202345,21.4433280938,1.2691185376,0.166077420621,1.10304111698
 01/05  08:00:00,134.945600576,3.18270247936,0.0,82.9901722996,16.0824960704,32.6817896323,32.6098273172,31.5063781356,1.10344918154
 01/05  09:00:00,157.05897363,3.19062952208,0.0,35.2091034162,48.2474882111,70.4033123869,26.6549956243,25.5510202103,1.10397541407
 01/05  10:00:00,135.380983002,3.18270247936,0.0,21.8876112588,48.2474882111,62.0547409583,11.2493224966,9.06097929884,2.1883431978
 01/05  11:00:00,129.271191015,3.18744203051,0.0,17.6996731272,48.2474882111,60.1281475517,1.57403016689,0.469899015013,1.10413115188
 01/05  12:00:00,129.040506736,3.29695937356,0.0,15.4328780987,48.2474882111,62.0547409583,2.18895218421,0.0,2.18895218421
 01/05  13:00:00,130.781014711,3.40346873681,0.0,17.611225218,48.2474882111,61.5103924513,3.27441768501,0.0,3.27441768501
 01/05  14:00:00,124.461539409,3.53439525949,0.0,9.01098038038,48.2474882111,63.6602354638,2.18965572137,0.0,2.18965572137
 01/05  15:00:00,117.379454523,3.37876630901,0.0,5.61661235759,48.2474882111,60.1281475517,2.18802799168,0.0,2.18802799168
 01/05  16:00:00,116.389286887,3.24980218936,0.0,4.75540884059,48.2474882111,60.1281475517,1.10394058807,0.0,1.10394058807
 01/05  17:00:00,123.213018633,3.27312870812,0.0,6.19859062507,48.2474882111,63.0180376616,2.18885613314,0.0,2.18885613314
 01/05  18:00:00,132.837634885,3.342850188,0.0,14.361732383,37.5258241642,62.7947880557,2.32412028656,1.22039922414,1.10372106242
 01/05  19:00:00,106.210239969,3.18270247936,0.0,25.3927583241,26.8041601173,36.0181789539,14.7285813709,13.6249727024,1.10360866848
 01/05  20:00:00,109.448838342,3.18270247936,0.0,31.2001479062,26.8041601173,33.4493877451,19.989949754,18.8865833461,1.10336640786
 01/05  21:00:00,104.019407105,3.18270247936,0.0,41.8532127394,16.0824960704,28.0885557216,26.8616995177,25.7582772041,1.10342231365
 01/05  22:00:00,111.893775085,3.18270247936,0.0,51.0119763237,16.0824960704,26.8041601173,31.379580401,31.359580401,0.02
 01/05  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306638225,0.0,1.10306638225
 01/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296599272,0.0,1.10296599272
 01/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296508491,0.0,1.10296508491
 01/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/06  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/06  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307075273,0.0,1.10307075273
 01/06  07:00:00,152.714384437,3.18270247936,0.0,107.915081747,5.36083202345,21.4433280938,0.176965710883,0.156965710883,0.02
 01/06  08:00:00,134.005800668,3.18270247936,0.0,82.0503723924,16.0824960704,32.6817896323,32.5860991283,31.4826923874,1.10340674094
 01/06  09:00:00,158.391784394,3.19124356099,0.0,36.5413001407,48.2474882111,70.4033123869,25.4898592478,23.3017821773,2.18807707055
 01/06  10:00:00,135.569261526,3.18270247936,0.0,22.0758897827,48.2474882111,62.0547409583,12.7951925519,11.6910089942,1.10418355763
 01/06  11:00:00,129.903315788,3.18270247936,0.0,18.3365374519,48.2474882111,60.1281475517,5.05993058897,2.87144308389,2.18848750508
 01/06  12:00:00,128.547688483,3.18270247936,0.0,15.0543167402,48.2474882111,62.0547409583,2.25382097633,0.0645441414599,2.18927683487
 01/06  13:00:00,131.138338029,3.18936059535,0.0,18.1826566769,48.2474882111,61.5103924513,2.18948413266,0.0,2.18948413266
 01/06  14:00:00,129.472060608,3.21171869573,0.0,14.3441781436,48.2474882111,63.6602354638,3.27463640052,0.0,3.27463640052
 01/06  15:00:00,125.759291856,3.18270247936,0.0,14.1925135197,48.2474882111,60.1281475517,1.10402755739,0.0,1.10402755739
 01/06  16:00:00,126.571433391,3.18270247936,0.0,15.0046550543,48.2474882111,60.1281475517,2.187973332,0.0,2.187973332
 01/06  17:00:00,133.495127645,3.21127702114,0.0,16.5425513234,48.2474882111,63.0180376616,2.18892000751,0.0,2.18892000751
 01/06  18:00:00,140.212569559,3.29877232015,0.0,21.7807449252,37.5258241642,62.7947880557,1.1037101423,0.0,1.1037101423
 01/06  19:00:00,110.827019828,3.18270247936,0.0,30.0095381832,26.8041601173,36.0181789539,1.10360673979,0.0,1.10360673979
 01/06  20:00:00,110.62327357,3.18270247936,0.0,32.3745831341,26.8041601173,33.4493877451,1.91375715031,0.810429842958,1.10332730735
 01/06  21:00:00,102.402784279,3.18270247936,0.0,40.2365899134,16.0824960704,28.0885557216,6.46393075955,5.36054279716,1.10338796239
 01/06  22:00:00,104.314009475,3.18270247936,0.0,43.4322107134,16.0824960704,26.8041601173,8.14143050057,8.12143050057,0.02
 01/06  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1029672347,0.0,1.1029672347
 01/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/07  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296636841,0.0,1.10296636841
 01/07  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/07  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/07  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296448027,0.0,1.10296448027
 01/07  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/07  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307360753,0.0,1.10307360753
 01/07  07:00:00,136.994160327,3.18270247936,0.0,92.1948576367,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/07  08:00:00,102.664274843,3.18270247936,0.0,67.5313897346,5.36083202345,26.5809105114,21.2244013245,20.121230993,1.10317033144
 01/07  09:00:00,98.5007860249,3.18270247936,0.0,37.2059386016,26.8041601173,31.2995447326,10.298337042,9.1949745075,1.10336253452
 01/07  10:00:00,90.7790819318,3.18270247936,0.0,27.2365422007,26.8041601173,33.5472370403,1.49901797131,0.395436492518,1.10358147879
 01/07  11:00:00,86.9885469355,3.18270247936,0.0,24.4093039077,26.8041601173,32.583940337,1.10348204867,0.0,1.10348204867
 01/07  12:00:00,86.592092589,3.23624292179,0.246430205763,21.4651866053,26.8041601173,34.8316326447,1.10368053638,0.0,1.10368053638
 01/07  13:00:00,84.4619265671,3.30682027848,3.24207828129,17.5531907556,26.8041601173,33.5472370403,1.10356932845,0.0,1.10356932845
 01/07  14:00:00,80.1729301667,3.46190993241,6.05584436417,12.8641298272,26.8041601173,30.9784458315,1.10350289892,0.0,1.10350289892
 01/07  15:00:00,57.5515159055,3.29546175797,7.67591209548,17.1987506319,8.04124803518,21.3317032909,0.02,0.0,0.02
 01/07  16:00:00,55.9775968739,3.18270247936,6.06353244498,18.6343661338,8.04124803518,20.0473076865,1.10328908726,0.0,1.10328908726
 01/07  17:00:00,59.5173004088,3.18270247936,2.54672150707,22.9024483722,8.04124803518,20.3684065876,1.1032792276,0.0,1.1032792276
 01/07  18:00:00,74.7119390855,3.18270247936,0.0508207895482,35.9764702338,2.68041601173,18.0090894769,0.02,0.0,0.02
 01/07  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309586779,0.0,1.10309586779
 01/07  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/07  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304337495,0.0,1.10304337495
 01/07  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/07  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303810051,0.0,1.10303810051
 01/07  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293212064,0.0,1.10293212064
 01/08  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029302975,0.0,1.1029302975
 01/08  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304109739,0.0,1.10304109739
 01/08  07:00:00,34.8399053594,0.180205609701,0.0,1.08434757353,2.68041601173,16.0824960704,0.117023811243,0.0970238112429,0.02
 01/08  08:00:00,20.6160292015,0.360411219402,0.0,1.48426580587,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296570369,0.0,1.10296570369
 01/08  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10272178029,0.0,1.10272178029
 01/08  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030030516,0.0,1.1030030516
 01/08  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300396962,0.0,1.10300396962
 01/08  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  17:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029658605,0.0,1.1029658605
 01/08  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293000832,0.0,1.10293000832
 01/08  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293062566,0.0,1.10293062566
 01/08  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296691989,0.0,1.10296691989
 01/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/09  03:00:00,41.9585033518,0.540616829104,0.0,2.48170232305,2.68041601173,21.4433280938,0.0433940712645,0.0233940712645,0.02
 01/09  04:00:00,43.4266528718,0.720822438805,0.0,3.76964623337,2.68041601173,21.4433280938,1.12654081781,0.0235766926893,1.10296412512
 01/09  05:00:00,44.8446552128,0.901028048506,0.0,5.00744296466,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/09  06:00:00,46.8366392318,0.720822438805,0.0,4.49921658158,5.36083202345,21.4433280938,1.10307715782,0.0,1.10307715782
 01/09  07:00:00,173.216897952,3.18270247936,0.0,128.417595262,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/09  08:00:00,150.332776338,3.18270247936,0.0,98.3773480615,16.0824960704,32.6817896323,26.5654686341,25.4619456802,1.10352295395
 01/09  09:00:00,176.224410932,3.18270247936,0.0,54.3824677606,48.2474882111,70.4033123869,7.17949302841,4.99127439623,2.18821863218
 01/09  10:00:00,152.032606894,3.18270247936,0.0,38.5392351509,48.2474882111,62.0547409583,1.10426219949,0.0,1.10426219949
 01/09  11:00:00,136.869572825,3.18270247936,0.0,25.3027944892,48.2474882111,60.1281475517,2.18842083359,0.0,2.18842083359
 01/09  12:00:00,132.068545703,3.18270247936,0.0,18.5751739601,48.2474882111,62.0547409583,2.18896975051,0.0,2.18896975051
 01/09  13:00:00,132.208188343,3.18270247936,0.0,19.2591651074,48.2474882111,61.5103924513,2.18967231729,0.0,2.18967231729
 01/09  14:00:00,126.370763203,3.18270247936,0.285810472439,10.9860864827,48.2474882111,63.6602354638,3.27451702029,0.0,3.27451702029
 01/09  15:00:00,120.753939,3.18270247936,1.13459376119,8.05256690271,48.2474882111,60.1281475517,1.10408322007,0.0,1.10408322007
 01/09  16:00:00,118.237971648,3.18270247936,1.13459378803,5.53659952353,48.2474882111,60.1281475517,2.1880857145,0.0,2.1880857145
 01/09  17:00:00,123.832767768,3.18666050358,0.290248722922,6.61455924164,48.2474882111,63.0180376616,2.18864401094,0.0,2.18864401094
 01/09  18:00:00,132.792218035,3.27013167826,0.0,14.3890340426,37.5258241642,62.7947880557,1.10373705831,0.0,1.10373705831
 01/09  19:00:00,107.279201211,3.18270247936,0.0,26.4617195663,26.8041601173,36.0181789539,1.10361144892,0.0,1.10361144892
 01/09  20:00:00,108.879878112,3.18270247936,0.0,30.631187676,26.8041601173,33.4493877451,1.26158032171,0.158268319454,1.10331200225
 01/09  21:00:00,103.440226334,3.18270247936,0.0,41.2740319687,16.0824960704,28.0885557216,3.35452224306,2.25114276501,1.10337947806
 01/09  22:00:00,107.51692604,3.18270247936,0.0,46.6351272791,16.0824960704,26.8041601173,5.87605642686,5.85605642686,0.02
 01/09  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296685612,0.0,1.10296685612
 01/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296415909,0.0,1.10296415909
 01/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296678031,0.0,1.10296678031
 01/10  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/10  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307853233,0.0,1.10307853233
 01/10  07:00:00,153.14170858,3.18270247936,0.0,108.342405889,5.36083202345,21.4433280938,0.0447801118682,0.0247801118682,0.02
 01/10  08:00:00,130.745314847,3.18270247936,0.0,78.789886571,16.0824960704,32.6817896323,30.1868219196,29.0833007234,1.10352119619
 01/10  09:00:00,151.20094719,3.18404031105,0.0,29.3576661867,48.2474882111,70.4033123869,11.7288258734,10.6247112428,1.10411463055
 01/10  10:00:00,130.599771463,3.18270247936,0.0,17.1063997204,48.2474882111,62.0547409583,2.59462051513,0.406283392923,2.18833712221
 01/10  11:00:00,124.278482308,3.23247614353,0.0,12.6619303072,48.2474882111,60.1281475517,2.18839852767,0.0,2.18839852767
 01/10  12:00:00,123.689174006,3.43977363669,0.0,9.93873110563,48.2474882111,62.0547409583,2.18928348176,0.0,2.18928348176
 01/10  13:00:00,126.09787074,3.5718845603,1.58711170479,11.172553718,48.2474882111,61.5103924513,2.1897265881,0.0,2.1897265881
 01/10  14:00:00,124.064973252,3.73848433132,4.43023147062,3.98009368067,48.2474882111,63.6602354638,2.18952226256,0.0,2.18952226256
 01/10  15:00:00,120.020987527,3.65641777763,6.35293415703,1.62755973579,48.2474882111,60.1281475517,2.18844356606,0.0,2.18844356606
 01/10  16:00:00,119.781584909,3.44376860202,6.84825269359,1.1054877567,48.2474882111,60.1281475517,2.18782966731,0.0,2.18782966731
 01/10  17:00:00,123.125563235,3.30990492931,4.44836438965,1.62599461572,48.2474882111,63.0180376616,1.10447722093,0.0,1.10447722093
 01/10  18:00:00,123.718277904,3.35824579665,1.0025979437,4.22438184983,37.5258241642,62.7947880557,2.18782768149,0.0,2.18782768149
 01/10  19:00:00,93.4526424296,3.18270247936,0.0,12.6351607849,26.8041601173,36.0181789539,1.10350672446,0.0,1.10350672446
 01/10  20:00:00,97.5122380857,3.18270247936,0.0,19.2635476499,26.8041601173,33.4493877451,0.02,0.0,0.02
 01/10  21:00:00,90.4123208216,3.18270247936,0.0,28.2461264561,16.0824960704,28.0885557216,3.63082305685,2.52739159031,1.10343146654
 01/10  22:00:00,94.1481729001,3.18270247936,0.0,33.266374139,16.0824960704,26.8041601173,8.98907423343,7.88596525926,1.10310897417
 01/10  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296298132,0.0,1.10296298132
 01/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296648638,0.0,1.10296648638
 01/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/11  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296710945,0.0,1.10296710945
 01/11  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/11  07:00:00,140.678946449,3.18270247936,0.0,95.8796437581,5.36083202345,21.4433280938,1.1271971511,0.0241027102,1.1030944409
 01/11  08:00:00,119.865241743,3.18270247936,0.0,67.9098134672,16.0824960704,32.6817896323,29.5531872146,28.4496638827,1.10352333191
 01/11  09:00:00,145.554614312,3.20637368411,0.0,23.6889999363,48.2474882111,70.4033123869,15.1290163255,14.0250295151,1.10398681041
 01/11  10:00:00,127.622436519,3.18270247936,0.0,14.1290647757,48.2474882111,62.0547409583,3.75413745559,1.56567133146,2.18846612413
 01/11  11:00:00,120.935602604,3.21990957245,0.0,9.3316171744,48.2474882111,60.1281475517,2.18838052272,0.0,2.18838052272
 01/11  12:00:00,121.180618795,3.41040389281,0.314179811611,7.14536582753,48.2474882111,62.0547409583,2.18902478763,0.0,2.18902478763
 01/11  13:00:00,123.53216899,3.5925744238,2.37155911587,7.80171469383,48.2474882111,61.5103924513,2.18984312565,0.0,2.18984312565
 01/11  14:00:00,123.586773096,3.69546456991,5.56520911149,2.40993564599,48.2474882111,63.6602354638,2.18955077247,0.0,2.18955077247
 01/11  15:00:00,121.077055177,3.63758267,8.39362090694,0.66177574368,48.2474882111,60.1281475517,2.18839798298,0.0,2.18839798298
 01/11  16:00:00,121.163406125,3.4683685766,8.90834265979,0.402619032033,48.2474882111,60.1281475517,1.1039980674,0.0,1.1039980674
 01/11  17:00:00,124.325185911,3.34421424679,6.36255668752,0.877115676541,48.2474882111,63.0180376616,2.18856927815,0.0,2.18856927815
 01/11  18:00:00,122.834553465,3.38643210491,0.701864177128,3.61320486889,37.5258241642,62.7947880557,1.10385896666,0.0,1.10385896666
 01/11  19:00:00,93.096322292,3.18270247936,0.0,12.2788406474,26.8041601173,36.0181789539,2.18733495266,0.0,2.18733495266
 01/11  20:00:00,95.1991714944,3.18270247936,0.0,16.9504810586,26.8041601173,33.4493877451,0.02,0.0,0.02
 01/11  21:00:00,87.6661485036,3.18270247936,0.0,25.4999541381,16.0824960704,28.0885557216,2.20795628458,1.10451462076,1.10344166382
 01/11  22:00:00,90.7606311408,3.18270247936,0.0,29.8788323797,16.0824960704,26.8041601173,9.08123109193,7.97815779284,1.10307329909
 01/11  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296453171,0.0,1.10296453171
 01/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296701215,0.0,1.10296701215
 01/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/12  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029669793,0.0,1.1029669793
 01/12  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/12  07:00:00,132.327425242,3.18270247936,0.0,87.5281225516,5.36083202345,21.4433280938,1.10304597565,0.0,1.10304597565
 01/12  08:00:00,114.343860006,3.18270247936,0.0,62.3884317295,16.0824960704,32.6817896323,29.2410908064,28.137559848,1.10353095843
 01/12  09:00:00,142.713761996,3.2180468065,0.0,20.8364744974,48.2474882111,70.4033123869,10.4688172207,9.3647165792,1.1041006415
 01/12  10:00:00,125.176566904,3.18270247936,0.0,11.6831951609,48.2474882111,62.0547409583,2.52680460987,0.338439668326,2.18836494154
 01/12  11:00:00,119.644216754,3.26112888585,0.0,7.9990120113,48.2474882111,60.1281475517,2.18838128947,0.0,2.18838128947
 01/12  12:00:00,120.478274956,3.51122728604,0.539111676451,6.11726672969,48.2474882111,62.0547409583,1.51278909164,0.0,1.51278909164
 01/12  13:00:00,123.52891332,3.76599087876,3.51343642373,6.48316526051,48.2474882111,61.5103924513,2.86632087253,0.0,2.86632087253
 01/12  14:00:00,123.421214438,3.75494803453,6.39147391114,1.35862872301,48.2474882111,63.6602354638,2.18962982589,0.0,2.18962982589
 01/12  15:00:00,120.256232212,3.48661379849,8.09437009981,0.291172456503,48.2474882111,60.1281475517,2.18830546589,0.0,2.18830546589
 01/12  16:00:00,120.741417135,3.42414557927,8.80379656269,0.129399136637,48.2474882111,60.1281475517,1.10408262116,0.0,1.10408262116
 01/12  17:00:00,123.969325118,3.31543416867,6.30395988424,0.608631764702,48.2474882111,63.0180376616,2.1890204215,0.0,2.1890204215
 01/12  18:00:00,123.412853545,3.38844473583,0.699230781494,4.19212571389,37.5258241642,62.7947880557,1.10375496376,0.0,1.10375496376
 01/12  19:00:00,92.5826730967,3.18270247936,0.0,11.7651914521,26.8041601173,36.0181789539,1.10369757767,0.0,1.10369757767
 01/12  20:00:00,94.3947673511,3.18270247936,0.0,16.1460769152,26.8041601173,33.4493877451,1.10342272488,0.0,1.10342272488
 01/12  21:00:00,86.1549389771,3.18270247936,0.0,23.9887446116,16.0824960704,28.0885557216,1.10344899629,0.0,1.10344899629
 01/12  22:00:00,87.3536119172,3.18270247936,0.0,26.4718131561,16.0824960704,26.8041601173,1.10307953333,0.0,1.10307953333
 01/12  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296455731,0.0,1.10296455731
 01/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296705347,0.0,1.10296705347
 01/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/13  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029671008,0.0,1.1029671008
 01/13  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/13  07:00:00,126.995643788,3.18270247936,0.0,82.1963410971,5.36083202345,21.4433280938,1.10303827964,0.0,1.10303827964
 01/13  08:00:00,107.735325422,3.18270247936,0.0,55.7798971457,16.0824960704,32.6817896323,25.9772610601,24.8738168412,1.10344421884
 01/13  09:00:00,139.339641433,3.22872243863,0.0,17.4516783027,48.2474882111,70.4033123869,8.211954537,7.10774068325,1.10421385375
 01/13  10:00:00,123.560320728,3.18270247936,0.0,10.0669489851,48.2474882111,62.0547409583,2.31658978123,0.128242237867,2.18834754336
 01/13  11:00:00,118.778565842,3.30401508808,0.0,7.09047489666,48.2474882111,60.1281475517,1.1041385865,0.0,1.1041385865
 01/13  12:00:00,120.734391175,3.52376013804,1.57563627355,5.32432549987,48.2474882111,62.0547409583,2.18897952995,0.0,2.18897952995
 01/13  13:00:00,124.502351605,3.75320535576,5.64214869452,5.3406767987,48.2474882111,61.5103924513,3.27448683933,0.0,3.27448683933
 01/13  14:00:00,125.638073986,3.9091996711,8.88098810712,0.931722438824,48.2474882111,63.6602354638,2.18971695961,0.0,2.18971695961
 01/13  15:00:00,122.066368607,3.8177564484,9.64736122125,0.217175080794,48.2474882111,60.1281475517,2.18809199841,0.0,2.18809199841
 01/13  16:00:00,121.305971739,3.61229225948,9.21943199897,0.0901716239956,48.2474882111,60.1281475517,1.10397647696,0.0,1.10397647696
 01/13  17:00:00,124.946169178,3.35067301044,7.48187111134,0.372325755747,48.2474882111,63.0180376616,2.1887908079,0.0,2.1887908079
 01/13  18:00:00,123.60230344,3.40252763988,2.52288350494,2.54383998133,37.5258241642,62.7947880557,1.10376164439,0.0,1.10376164439
 01/13  19:00:00,90.362498994,3.18270247936,0.0,9.54501734939,26.8041601173,36.0181789539,1.10365269207,0.0,1.10365269207
 01/13  20:00:00,92.0578380798,3.18270247936,0.0,13.809147644,26.8041601173,33.4493877451,1.10334266637,0.0,1.10334266637
 01/13  21:00:00,83.2129213936,3.18270247936,0.0,21.0467270281,16.0824960704,28.0885557216,1.10337338357,0.0,1.10337338357
 01/13  22:00:00,86.7234061879,3.18270247936,0.0,25.8416074268,16.0824960704,26.8041601173,2.3521256128,1.24905580093,1.10306981187
 01/13  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/14  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296611527,0.0,1.10296611527
 01/14  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/14  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296637288,0.0,1.10296637288
 01/14  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/14  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/14  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302472417,0.0,1.10302472417
 01/14  07:00:00,128.574367208,3.18270247936,0.0,83.7750645168,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/14  08:00:00,95.1789260498,3.18270247936,0.0,60.0460409415,5.36083202345,26.5809105114,25.25970799,24.1565830276,1.10312496236
 01/14  09:00:00,92.4643862262,3.18270247936,0.0,31.1695388028,26.8041601173,31.2995447326,8.18950920774,7.08614017702,1.10336903072
 01/14  10:00:00,85.2257281549,3.18270247936,0.0,21.6831884238,26.8041601173,33.5472370403,1.10354107148,0.0,1.10354107148
 01/14  11:00:00,81.4768467602,3.18270247936,0.0,18.8976037325,26.8041601173,32.583940337,1.10346136284,0.0,1.10346136284
 01/14  12:00:00,82.684793106,3.28013314541,1.47291006574,16.2875170387,26.8041601173,34.8316326447,1.1036246896,0.0,1.1036246896
 01/14  13:00:00,82.0206734817,3.44101230684,5.01965678132,13.2001671418,26.8041601173,33.5472370403,1.10354431955,0.0,1.10354431955
 01/14  14:00:00,77.0128038016,3.457001095,7.87503049867,7.88972616498,26.8041601173,30.9784458315,1.10348767844,0.0,1.10348767844
 01/14  15:00:00,54.2929364819,3.4176388341,11.2232291994,10.2706770283,8.04124803518,21.3317032909,1.10334385803,0.0,1.10334385803
 01/14  16:00:00,53.5053347602,3.2431352475,11.2138480092,10.9513556877,8.04124803518,20.0473076865,0.02,0.0,0.02
 01/14  17:00:00,56.9120185377,3.18270247936,7.92942394162,14.9144640665,8.04124803518,20.3684065876,1.10330652205,0.0,1.10330652205
 01/14  18:00:00,67.8815686915,3.18270247936,3.27631386245,25.9206067669,2.68041601173,18.0090894769,1.10304278722,0.0,1.10304278722
 01/14  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/14  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304150203,0.0,1.10304150203
 01/14  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/14  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312269889,0.0,1.10312269889
 01/14  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/14  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296611334,0.0,1.10296611334
 01/15  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029323398,0.0,1.1029323398
 01/15  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293077243,0.0,1.10293077243
 01/15  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293112932,0.0,1.10293112932
 01/15  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029282156,0.0,1.1029282156
 01/15  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030038949,0.0,1.1030038949
 01/15  14:00:00,21.4588379481,0.964794934052,1.72269083789,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  15:00:00,20.3606164746,0.499424381322,1.08983991706,0.0,2.68041601173,16.0824960704,1.1030700909,0.0,1.1030700909
 01/15  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  17:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296536237,0.0,1.10296536237
 01/15  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293130768,0.0,1.10293130768
 01/15  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030437327,0.0,1.1030437327
 01/15  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292777481,0.0,1.10292777481
 01/16  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293262257,0.0,1.10293262257
 01/16  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  05:00:00,34.7458485403,0.180205609701,0.0,0.990290754435,2.68041601173,16.0824960704,0.067014586551,0.047014586551,0.02
 01/16  06:00:00,39.4758997273,0.901028048506,0.0,4.99951950259,2.68041601173,16.0824960704,1.10309059232,0.0,1.10309059232
 01/16  07:00:00,39.2084193296,0.720822438805,0.0,4.91224471457,2.68041601173,16.0824960704,0.0444105765482,0.0244105765482,0.02
 01/16  08:00:00,23.5007423379,0.901028048506,0.0,3.82836211317,2.68041601173,16.0824960704,1.1289571843,0.0259902151358,1.10296696917
 01/16  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296461542,0.0,1.10296461542
 01/16  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300482831,0.0,1.10300482831
 01/16  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300286634,0.0,1.10300286634
 01/16  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292359758,0.0,1.10292359758
 01/16  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293244345,0.0,1.10293244345
 01/16  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298214806,0.0,1.10298214806
 01/16  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296463484,0.0,1.10296463484
 01/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/17  04:00:00,41.1570555691,0.360411219402,0.0,1.86046015009,2.68041601173,21.4433280938,1.13136093059,0.0283937103231,1.10296722026
 01/17  05:00:00,43.9403107886,0.720822438805,0.0,4.28330415013,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/17  06:00:00,49.144532384,0.901028048506,0.0,6.62690412417,5.36083202345,21.4433280938,1.12394651445,0.0208644130232,1.10308210143
 01/17  07:00:00,177.111454565,3.18270247936,0.0,132.312151874,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/17  08:00:00,149.731998795,3.18270247936,0.0,97.7765705187,16.0824960704,32.6817896323,31.0518074002,29.9483364868,1.10347091338
 01/17  09:00:00,165.370322976,3.18270247936,0.0,43.5283798045,48.2474882111,70.4033123869,19.568932707,17.380656025,2.18827668195
 01/17  10:00:00,140.048413027,3.18270247936,0.0,26.5550412841,48.2474882111,62.0547409583,3.41322160661,2.3089457008,1.10427590581
 01/17  11:00:00,131.769484025,3.18580121818,0.0,20.1996069502,48.2474882111,60.1281475517,2.18840818472,0.0,2.18840818472
 01/17  12:00:00,130.190618938,3.30279076995,0.894524517055,15.682634387,48.2474882111,62.0547409583,2.18921206846,0.0,2.18921206846
 01/17  13:00:00,134.067422792,3.4034162538,5.18469233686,15.7129934446,48.2474882111,61.5103924513,2.18992376463,0.0,2.18992376463
 01/17  14:00:00,128.749700367,3.53366264678,6.98582225223,6.31405169897,48.2474882111,63.6602354638,3.27459813829,0.0,3.27459813829
 01/17  15:00:00,121.71432306,3.4845025177,6.90430030148,2.94144438424,48.2474882111,60.1281475517,1.1040194262,0.0,1.1040194262
 01/17  16:00:00,119.795306665,3.33211738364,5.54876700875,2.53034641528,48.2474882111,60.1281475517,2.18796611182,0.0,2.18796611182
 01/17  17:00:00,121.188483426,3.22334576743,2.57655909812,4.11461259358,48.2474882111,63.0180376616,2.1889462245,0.0,2.1889462245
 01/17  18:00:00,128.270703824,3.29773027927,0.0530497862779,9.78687144398,37.5258241642,62.7947880557,1.10371781979,0.0,1.10371781979
 01/17  19:00:00,99.4418149761,3.18270247936,0.0,18.6243333315,26.8041601173,36.0181789539,1.10361590884,0.0,1.10361590884
 01/17  20:00:00,104.041080049,3.18270247936,0.0,25.7923896129,26.8041601173,33.4493877451,2.41369424268,1.31035818313,1.10333605955
 01/17  21:00:00,99.1180511137,3.18270247936,0.0,36.9518567482,16.0824960704,28.0885557216,10.0370042126,8.93360433699,1.10339987558
 01/17  22:00:00,104.043163279,3.18270247936,0.0,43.1613645181,16.0824960704,26.8041601173,12.0084093117,11.9884093117,0.02
 01/17  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1029676516,0.0,1.1029676516
 01/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296762436,0.0,1.10296762436
 01/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296714484,0.0,1.10296714484
 01/18  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/18  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030804984,0.0,1.1030804984
 01/18  07:00:00,150.760478857,3.18270247936,0.0,105.961176166,5.36083202345,21.4433280938,0.0740171649,0.0540171649,0.02
 01/18  08:00:00,128.633211732,3.18270247936,0.0,76.6777834556,16.0824960704,32.6817896323,30.9167409708,29.8133307723,1.10341019856
 01/18  09:00:00,151.493457866,3.18752053111,0.0,29.6466966427,48.2474882111,70.4033123869,19.2102588334,17.0220441777,2.18821465569
 01/18  10:00:00,131.477106565,3.18270247936,0.0,17.9837348224,48.2474882111,62.0547409583,3.61411894134,2.50982897771,1.10428996363
 01/18  11:00:00,124.742445154,3.19657688285,0.0,13.1617924138,48.2474882111,60.1281475517,2.18863266258,0.0,2.18863266258
 01/18  12:00:00,123.79478078,3.32963137338,0.0,10.1544801427,48.2474882111,62.0547409583,2.18904666018,0.0,2.18904666018
 01/18  13:00:00,123.9838031,3.33443932644,0.294808660396,10.5882343562,48.2474882111,61.5103924513,2.18976285436,0.0,2.18976285436
 01/18  14:00:00,122.116290198,3.2408924157,1.15451818809,5.80471582534,48.2474882111,63.6602354638,3.27435541085,0.0,3.27435541085
 01/18  15:00:00,118.845535154,3.18270247936,2.1165466615,5.16221015648,48.2474882111,60.1281475517,1.1041368618,0.0,1.1041368618
