Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/18  16:00:00,120.105192414,3.18270247936,2.82472591669,5.71368816155,48.2474882111,60.1281475517,2.18819850348,0.0,2.18819850348
 01/18  17:00:00,122.972731981,3.2327861917,1.86173322725,6.60424659571,48.2474882111,63.0180376616,2.18877314075,0.0,2.18877314075
 01/18  18:00:00,128.504253195,3.32104240622,1.1812632891,8.86889518533,37.5258241642,62.7947880557,1.10379660361,0.0,1.10379660361
 01/18  19:00:00,95.829620405,3.18270247936,0.0967056659674,14.9154330944,26.8041601173,36.0181789539,1.10355446017,0.0,1.10355446017
 01/18  20:00:00,96.2941761095,3.18270247936,0.0,18.0454856737,26.8041601173,33.4493877451,1.10335710655,0.0,1.10335710655
 01/18  21:00:00,86.7769048197,3.18270247936,0.0,24.6107104543,16.0824960704,28.0885557216,1.1034309932,0.0,1.1034309932
 01/18  22:00:00,88.3823579785,3.18270247936,0.0,27.5005592174,16.0824960704,26.8041601173,0.02,0.0,0.02
 01/18  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296780162,0.0,1.10296780162
 01/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296712929,0.0,1.10296712929
 01/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296549132,0.0,1.10296549132
 01/19  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/19  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308003901,0.0,1.10308003901
 01/19  07:00:00,120.941677863,3.18270247936,0.0,76.1423751721,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/19  08:00:00,105.050978563,3.18270247936,0.0,53.095550287,16.0824960704,32.6817896323,21.1678004132,20.064321254,1.10347915924
 01/19  09:00:00,137.974821504,3.21552770381,0.0,16.1000531079,48.2474882111,70.4033123869,5.69654087226,3.50825470048,2.18828617178
 01/19  10:00:00,121.77929005,3.18279778316,0.0,8.28582300318,48.2474882111,62.0547409583,1.10421767393,0.0,1.10421767393
 01/19  11:00:00,118.739804445,3.28592737356,1.49885535087,5.5709458634,48.2474882111,60.1281475517,2.18852381006,0.0,2.18852381006
 01/19  12:00:00,123.291213279,3.52468704578,5.3679421059,4.08791486412,48.2474882111,62.0547409583,2.18889579972,0.0,2.18889579972
 01/19  13:00:00,125.172985219,3.76464301961,7.37416344291,4.26785799967,48.2474882111,61.5103924513,2.18995144922,0.0,2.18995144922
 01/19  14:00:00,125.663913637,4.03224914769,9.10154477986,0.613955940577,48.2474882111,63.6602354638,3.27445444286,0.0,3.27445444286
 01/19  15:00:00,121.935164761,3.83709288088,9.69229279131,0.0217032321154,48.2474882111,60.1281475517,1.10406551299,0.0,1.10406551299
 01/19  16:00:00,120.028371768,3.61744762895,8.02684828177,0.0,48.2474882111,60.1281475517,2.18805929888,0.0,2.18805929888
 01/19  17:00:00,119.420345289,3.34014740952,4.49226151865,0.313970394172,48.2474882111,63.0180376616,2.18878495391,0.0,2.18878495391
 01/19  18:00:00,121.916361401,3.39244061612,0.615087728878,2.77578074195,37.5258241642,62.7947880557,1.10373310262,0.0,1.10373310262
 01/19  19:00:00,89.7045938492,3.18270247936,0.0,8.88711220459,26.8041601173,36.0181789539,1.10361002212,0.0,1.10361002212
 01/19  20:00:00,90.9736136224,3.18270247936,0.0,12.7249231866,26.8041601173,33.4493877451,1.10331168791,0.0,1.10331168791
 01/19  21:00:00,83.3466800024,3.18270247936,0.0,21.1804856369,16.0824960704,28.0885557216,1.1033810262,0.0,1.1033810262
 01/19  22:00:00,87.6816844233,3.18270247936,0.0,26.7998856622,16.0824960704,26.8041601173,3.88903987883,3.86903987883,0.02
 01/19  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296748225,0.0,1.10296748225
 01/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296443003,0.0,1.10296443003
 01/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296724067,0.0,1.10296724067
 01/20  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/20  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308096359,0.0,1.10308096359
 01/20  07:00:00,127.923508207,3.18270247936,0.0,83.1242055165,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/20  08:00:00,111.063910435,3.18270247936,0.0,59.1084821587,16.0824960704,32.6817896323,29.718744207,28.6152148377,1.10352936922
 01/20  09:00:00,139.642929062,3.22700042689,0.0,17.7566879428,48.2474882111,70.4033123869,9.92531898209,8.8211731153,1.1041458668
 01/20  10:00:00,123.525391793,3.18270247936,0.0,10.0320200501,48.2474882111,62.0547409583,2.32433488613,0.13595476327,2.18838012286
 01/20  11:00:00,118.82639632,3.24495791802,0.0,7.19736254524,48.2474882111,60.1281475517,2.1884483428,0.0,2.1884483428
 01/20  12:00:00,119.370326021,3.39656736322,0.0,5.66308939443,48.2474882111,62.0547409583,2.18935106113,0.0,2.18935106113
 01/20  13:00:00,119.84636386,3.54004439952,0.53977900655,6.00021969737,48.2474882111,61.5103924513,2.18980538986,0.0,2.18980538986
 01/20  14:00:00,118.365725656,3.62821150038,1.287273016,1.53407737029,48.2474882111,63.6602354638,2.18961235883,0.0,2.18961235883
 01/20  15:00:00,113.530284049,3.44665800195,1.23110783612,0.468442354312,48.2474882111,60.1281475517,2.18853705753,0.0,2.18853705753
 01/20  16:00:00,112.875521302,3.21278468866,0.302771048005,0.975889708544,48.2474882111,60.1281475517,2.1879307407,0.0,2.1879307407
 01/20  17:00:00,117.691840179,3.28997606639,0.0,3.12789814592,48.2474882111,63.0180376616,1.10453860013,0.0,1.10453860013
 01/20  18:00:00,125.578295189,3.37412989299,0.0,7.07111298209,37.5258241642,62.7947880557,2.18779235804,0.0,2.18779235804
 01/20  19:00:00,93.8495198897,3.18270247936,0.0,13.0320382451,26.8041601173,36.0181789539,1.10355772137,0.0,1.10355772137
 01/20  20:00:00,94.8271005217,3.18270247936,0.0,16.5784100859,26.8041601173,33.4493877451,1.10334114459,0.0,1.10334114459
 01/20  21:00:00,84.8483215168,3.18270247936,0.0,22.6821271514,16.0824960704,28.0885557216,0.02,0.0,0.02
 01/20  22:00:00,85.6940064278,3.18270247936,0.0,24.8122076667,16.0824960704,26.8041601173,1.10323755537,0.0,1.10323755537
 01/20  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296701858,0.0,1.10296701858
 01/21  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/21  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296594821,0.0,1.10296594821
 01/21  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/21  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296771233,0.0,1.10296771233
 01/21  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/21  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/21  07:00:00,114.496945559,3.18270247936,0.0,69.6976428683,5.36083202345,21.4433280938,1.10312894049,0.0,1.10312894049
 01/21  08:00:00,86.3231207709,3.18270247936,0.0,51.1902356626,5.36083202345,26.5809105114,21.2514733612,20.148303992,1.10316936918
 01/21  09:00:00,88.6529305028,3.18270247936,0.0,27.3580830794,26.8041601173,31.2995447326,6.07550459148,6.05550459148,0.02
 01/21  10:00:00,82.0421676019,3.18270247936,0.0,18.4996278708,26.8041601173,33.5472370403,1.10343903319,0.0,1.10343903319
 01/21  11:00:00,78.3490834543,3.18895324158,0.0,15.7635896643,26.8041601173,32.583940337,1.10351420824,0.0,1.10351420824
 01/21  12:00:00,80.3216628902,3.27738879555,0.0,15.4000412386,26.8041601173,34.8316326447,1.10353113341,0.0,1.10353113341
 01/21  13:00:00,77.9567292292,3.38228307622,0.511450369641,13.7031585317,26.8041601173,33.5472370403,1.10360544889,0.0,1.10360544889
 01/21  14:00:00,72.2576321938,3.33139665614,1.18560579573,9.94958369907,26.8041601173,30.9784458315,1.10352782909,0.0,1.10352782909
 01/21  15:00:00,46.943224191,3.24674962072,1.15633895634,13.1587441938,8.04124803518,21.3317032909,1.10344560521,0.0,1.10344560521
 01/21  16:00:00,46.7911817374,3.18643036083,1.1350686655,14.3726868953,8.04124803518,20.0473076865,1.10328034318,0.0,1.10328034318
 01/21  17:00:00,52.1583089519,3.18270247936,0.290521199627,20.266990556,8.04124803518,20.3684065876,1.10331451802,0.0,1.10331451802
 01/21  18:00:00,71.3545437084,3.18270247936,0.0,32.6698956463,2.68041601173,18.0090894769,0.02,0.0,0.02
 01/21  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304513597,0.0,1.10304513597
 01/21  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/21  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304364663,0.0,1.10304364663
 01/21  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/21  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296859513,0.0,1.10296859513
 01/21  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293164258,0.0,1.10293164258
 01/22  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292876671,0.0,1.10292876671
 01/22  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  06:00:00,34.8753277426,0.180205609701,0.0,1.11976995668,2.68041601173,16.0824960704,1.2979429002,0.194842814041,1.10310008615
 01/22  07:00:00,40.0639310446,0.901028048506,0.0,5.58755081986,2.68041601173,16.0824960704,0.127131126595,0.107131126595,0.02
 01/22  08:00:00,22.2836237353,0.720822438805,0.0,2.79144912033,2.68041601173,16.0824960704,0.204562284179,0.184562284179,0.02
 01/22  09:00:00,20.0544480642,0.360411219402,0.0,0.922684668582,2.68041601173,16.0824960704,1.1029807459,0.0,1.1029807459
 01/22  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296958742,0.0,1.10296958742
 01/22  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310660847,0.0,1.10310660847
 01/22  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293761369,0.0,1.10293761369
 01/22  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292832099,0.0,1.10292832099
 01/22  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1028047701,0.0,1.1028047701
 01/22  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293297105,0.0,1.10293297105
 01/22  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/23  02:00:00,44.4013567805,0.901028048506,0.0,4.56414453239,2.68041601173,21.4433280938,1.13062035881,0.0276524078967,1.10296795091
 01/23  03:00:00,44.2773987988,0.720822438805,0.0,4.6203921604,2.68041601173,21.4433280938,0.0374598659352,0.0174598659352,0.02
 01/23  04:00:00,47.0921050715,0.901028048506,0.0,7.25489282332,2.68041601173,21.4433280938,1.30268563597,0.199667357171,1.1030182788
 01/23  05:00:00,46.1683068369,0.720822438805,0.0,6.5113001984,2.68041601173,21.4433280938,0.246898685564,0.226898685564,0.02
 01/23  06:00:00,51.8808908041,0.901028048506,0.0,9.36326254423,5.36083202345,21.4433280938,2.01184300137,0.908757743118,1.10308525825
 01/23  07:00:00,183.556198011,3.18270247936,0.0,138.756895321,5.36083202345,21.4433280938,0.0454950065107,0.0254950065107,0.02
 01/23  08:00:00,156.704876484,3.18270247936,0.0,104.749448208,16.0824960704,32.6817896323,31.3433002743,30.239866126,1.1034341483
 01/23  09:00:00,167.265724778,3.18270247936,0.0,45.423781607,48.2474882111,70.4033123869,11.896740902,10.7926001607,1.1041407413
 01/23  10:00:00,140.908116714,3.18270247936,0.0,27.4147449716,48.2474882111,62.0547409583,2.27221462737,0.0838149457213,2.18839968165
 01/23  11:00:00,132.299063159,3.19385863405,0.0,20.7211286678,48.2474882111,60.1281475517,2.18847488094,0.0,2.18847488094
 01/23  12:00:00,130.096473638,3.30592738235,0.301581796637,16.1782951951,48.2474882111,62.0547409583,2.18878628084,0.0,2.18878628084
 01/23  13:00:00,132.247335096,3.39978923624,2.25080451298,16.8304205905,48.2474882111,61.5103924513,2.18983988793,0.0,2.18983988793
 01/23  14:00:00,127.465983933,3.51257118845,5.31804132344,6.71920765252,48.2474882111,63.6602354638,2.18964790965,0.0,2.18964790965
 01/23  15:00:00,122.004982067,3.5459792612,6.99922190232,3.0757050469,48.2474882111,60.1281475517,2.18857244177,0.0,2.18857244177
 01/23  16:00:00,121.090623738,3.38218803967,6.71642946762,2.60793037393,48.2474882111,60.1281475517,2.18796744376,0.0,2.18796744376
 01/23  17:00:00,122.450880806,3.22734708277,4.32793356976,3.6216341872,48.2474882111,63.0180376616,1.10456414333,0.0,1.10456414333
 01/23  18:00:00,128.219463791,3.30179207781,0.243688827288,9.54093057204,37.5258241642,62.7947880557,2.18799107844,0.0,2.18799107844
 01/23  19:00:00,99.5227985678,3.18270247936,0.0,18.7053169232,26.8041601173,36.0181789539,1.1035745435,0.0,1.1035745435
 01/23  20:00:00,102.693321457,3.18270247936,0.0,24.4446310213,26.8041601173,33.4493877451,1.10335450257,0.0,1.10335450257
 01/23  21:00:00,95.3013737819,3.18270247936,0.0,33.1351794164,16.0824960704,28.0885557216,0.02,0.0,0.02
 01/23  22:00:00,98.0609666778,3.18270247936,0.0,37.1791679167,16.0824960704,26.8041601173,1.10324877207,0.0,1.10324877207
 01/23  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296785883,0.0,1.10296785883
 01/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296748342,0.0,1.10296748342
 01/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296522028,0.0,1.10296522028
 01/24  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/24  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306868734,0.0,1.10306868734
 01/24  07:00:00,106.053897342,3.18270247936,0.0,61.2545946511,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/24  08:00:00,97.8962374461,3.18270247936,0.0,45.94080917,16.0824960704,32.6817896323,1.10349863628,0.0,1.10349863628
 01/24  09:00:00,142.68107116,3.2017800788,0.0,20.8200503896,48.2474882111,70.4033123869,1.10408952525,0.0,1.10408952525
 01/24  10:00:00,127.095435566,3.18270247936,0.0,13.6020638228,48.2474882111,62.0547409583,2.18829334223,0.0,2.18829334223
 01/24  11:00:00,123.166512106,3.18270247936,0.0,11.59973377,48.2474882111,60.1281475517,2.18837367846,0.0,2.18837367846
 01/24  12:00:00,123.110002387,3.18270247936,0.0,9.6166306445,48.2474882111,62.0547409583,2.1892756352,0.0,2.1892756352
 01/24  13:00:00,122.819281371,3.19801180935,0.0,9.85494880564,48.2474882111,61.5103924513,2.18973728253,0.0,2.18973728253
 01/24  14:00:00,122.519564253,3.22505402548,0.0,7.37834645874,48.2474882111,63.6602354638,2.18954613887,0.0,2.18954613887
 01/24  15:00:00,114.520388618,3.18270247936,0.0,2.95361028224,48.2474882111,60.1281475517,2.18865693735,0.0,2.18865693735
 01/24  16:00:00,114.177862877,3.18270247936,0.0,2.61108454109,48.2474882111,60.1281475517,2.18787119332,0.0,2.18787119332
 01/24  17:00:00,118.969080445,3.25932538076,0.0,4.43578909761,48.2474882111,63.0180376616,1.10451188399,0.0,1.10451188399
 01/24  18:00:00,128.591915037,3.33517915634,0.0,10.123683567,37.5258241642,62.7947880557,2.18788997768,0.0,2.18788997768
 01/24  19:00:00,100.065632104,3.18270247936,0.0,19.2481504595,26.8041601173,36.0181789539,1.10353501739,0.0,1.10353501739
 01/24  20:00:00,100.249499117,3.18270247936,0.0,22.0008086809,26.8041601173,33.4493877451,1.10332332358,0.0,1.10332332358
 01/24  21:00:00,91.2697564311,3.18270247936,0.0,29.1035620656,16.0824960704,28.0885557216,0.02,0.0,0.02
 01/24  22:00:00,93.8402464083,3.18270247936,0.0,32.9584476472,16.0824960704,26.8041601173,1.1032227544,0.0,1.1032227544
 01/24  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296737695,0.0,1.10296737695
 01/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296792928,0.0,1.10296792928
 01/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296686572,0.0,1.10296686572
 01/25  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/25  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/25  07:00:00,112.361247001,3.18270247936,0.0,67.5619443107,5.36083202345,21.4433280938,1.10311958996,0.0,1.10311958996
 01/25  08:00:00,97.9948316409,3.18270247936,0.0,46.0394033648,16.0824960704,32.6817896323,3.17507170641,2.07160987998,1.10346182643
 01/25  09:00:00,135.44618105,3.22247911319,0.0,13.5644612443,48.2474882111,70.4033123869,1.24087151699,0.136830088708,1.10404142828
 01/25  10:00:00,121.951437658,3.18270247936,0.0,8.45806591539,48.2474882111,62.0547409583,2.18843485686,0.0,2.18843485686
 01/25  11:00:00,118.051468096,3.25275096061,0.0,6.41464127824,48.2474882111,60.1281475517,2.18851382052,0.0,2.18851382052
 01/25  12:00:00,119.291021284,3.48146298556,0.0,5.49888903472,48.2474882111,62.0547409583,2.18917783293,0.0,2.18917783293
 01/25  13:00:00,119.885040951,3.68963131346,0.0,6.42908888141,48.2474882111,61.5103924513,2.19001272358,0.0,2.19001272358
 01/25  14:00:00,117.281618142,3.75087940352,0.0,1.61457496982,48.2474882111,63.6602354638,2.18973059382,0.0,2.18973059382
 01/25  15:00:00,112.864476868,3.59056954048,0.0,0.889831470976,48.2474882111,60.1281475517,2.18858368786,0.0,2.18858368786
 01/25  16:00:00,113.094421821,3.3895282835,0.0,1.32081768046,48.2474882111,60.1281475517,1.10409168352,0.0,1.10409168352
 01/25  17:00:00,117.308997806,3.3008501778,0.0,2.73418166149,48.2474882111,63.0180376616,2.18878023456,0.0,2.18878023456
 01/25  18:00:00,126.85814829,3.37530481102,0.0,8.34979116518,37.5258241642,62.7947880557,2.18779532706,0.0,2.18779532706
 01/25  19:00:00,96.7548723872,3.18270247936,0.0,15.9373907425,26.8041601173,36.0181789539,1.10361118773,0.0,1.10361118773
 01/25  20:00:00,98.4369517938,3.18270247936,0.0,20.188261358,26.8041601173,33.4493877451,0.02,0.0,0.02
 01/25  21:00:00,88.647673272,3.18270247936,0.0,26.4814789065,16.0824960704,28.0885557216,1.10340593578,0.0,1.10340593578
 01/25  22:00:00,89.2726569189,3.18270247936,0.0,28.3908581578,16.0824960704,26.8041601173,1.10310781786,0.0,1.10310781786
 01/25  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296590818,0.0,1.10296590818
 01/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296783222,0.0,1.10296783222
 01/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/26  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029677441,0.0,1.1029677441
 01/26  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/26  07:00:00,133.506365304,3.18270247936,0.0,91.1743959467,5.36083202345,21.4433280938,1.11454687416,0.0114530776671,1.10309379649
 01/26  08:00:00,121.361227809,3.18270247936,0.0,69.4057995333,16.0824960704,32.6817896323,32.4532661316,31.3497395784,1.10352655316
 01/26  09:00:00,146.236883405,3.21396378148,0.0,24.3636789317,48.2474882111,70.4033123869,20.1713089975,19.067313839,1.10399515849
 01/26  10:00:00,126.764487582,3.18270247936,0.0,13.2711158393,48.2474882111,62.0547409583,6.64267543729,4.45433383991,2.18834159738
 01/26  11:00:00,121.559899131,3.1974908757,0.0,9.97833239845,48.2474882111,60.1281475517,2.43943879694,0.251016155133,2.18842264181
 01/26  12:00:00,122.171824715,3.37407535494,0.0,8.48708009704,48.2474882111,62.0547409583,2.18908463122,0.0,2.18908463122
 01/26  13:00:00,122.058305019,3.56879014794,0.0,8.72319411501,48.2474882111,61.5103924513,2.18992069868,0.0,2.18992069868
 01/26  14:00:00,120.25728162,3.78143070671,1.66263078668,2.89705635716,48.2474882111,63.6602354638,2.189640175,0.0,2.189640175
 01/26  15:00:00,117.09451019,3.60747922194,4.29410130249,0.808853808217,48.2474882111,60.1281475517,2.18849458005,0.0,2.18849458005
 01/26  16:00:00,116.288512752,3.34035635681,3.73105208715,0.833028451402,48.2474882111,60.1281475517,1.10404879455,0.0,1.10404879455
 01/26  17:00:00,117.565392047,3.29693044855,1.02157782607,1.9729178052,48.2474882111,63.0180376616,2.18868973242,0.0,2.18868973242
 01/26  18:00:00,122.185198155,3.37479206872,0.0,6.14468710603,37.5258241642,62.7947880557,2.18772334936,0.0,2.18772334936
 01/26  19:00:00,93.2257794927,3.18270247936,0.0,12.4082978481,26.8041601173,36.0181789539,1.10357629792,0.0,1.10357629792
 01/26  20:00:00,93.9606638727,3.18270247936,0.0,15.7119734368,26.8041601173,33.4493877451,0.02,0.0,0.02
 01/26  21:00:00,84.8447815421,3.18270247936,0.0,22.6785871766,16.0824960704,28.0885557216,1.10337702284,0.0,1.10337702284
 01/26  22:00:00,86.8370048963,3.18270247936,0.0,25.9552061352,16.0824960704,26.8041601173,1.10309298234,0.0,1.10309298234
 01/26  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296706036,0.0,1.10296706036
 01/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296640719,0.0,1.10296640719
 01/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/27  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296795124,0.0,1.10296795124
 01/27  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/27  07:00:00,110.32460621,3.18270247936,0.0,67.9926368524,5.36083202345,21.4433280938,1.10307832253,0.0,1.10307832253
 01/27  08:00:00,96.0244227987,3.18270247936,0.0,44.0689945226,16.0824960704,32.6817896323,8.15210243284,7.04860839521,1.10349403763
 01/27  09:00:00,133.616493746,3.23833659901,0.0,11.7189164547,48.2474882111,70.4033123869,1.18236541807,0.0781691830141,1.10419623506
 01/27  10:00:00,121.224637047,3.18924864239,1.04398423499,6.68073490631,48.2474882111,62.0547409583,2.18841110113,0.0,2.18841110113
 01/27  11:00:00,120.938415969,3.30675744249,5.05399933952,4.19358333055,48.2474882111,60.1281475517,2.18857561705,0.0,2.18857561705
 01/27  12:00:00,123.811482941,3.32933312984,7.76701212921,2.40446841834,48.2474882111,62.0547409583,2.18899670525,0.0,2.18899670525
 01/27  13:00:00,124.304478906,3.26062741832,8.42985286093,2.84767787051,48.2474882111,61.5103924513,2.18983495499,0.0,2.18983495499
 01/27  14:00:00,123.783924281,3.2766720389,7.43628871612,1.15479975722,48.2474882111,63.6602354638,2.18955470042,0.0,2.18955470042
 01/27  15:00:00,118.542999311,3.20921387767,6.86323193365,0.0864776430134,48.2474882111,60.1281475517,2.1884102913,0.0,2.1884102913
 01/27  16:00:00,116.657727055,3.24434235935,4.98577462079,0.043534218434,48.2474882111,60.1281475517,1.10400818743,0.0,1.10400818743
 01/27  17:00:00,117.546518559,3.30872363133,2.30602706562,0.657801895683,48.2474882111,63.0180376616,2.18860524519,0.0,2.18860524519
 01/27  18:00:00,120.381106854,3.38933861078,0.381037365477,3.94501189665,37.5258241642,62.7947880557,2.18755324594,0.0,2.18755324594
 01/27  19:00:00,89.6465978416,3.18270247936,0.0,8.82911619693,26.8041601173,36.0181789539,1.10354297107,0.0,1.10354297107
 01/27  20:00:00,89.4752160047,3.18270247936,0.0,11.2265255688,26.8041601173,33.4493877451,0.02,0.0,0.02
 01/27  21:00:00,80.3994612208,3.18270247936,0.0,18.2332668553,16.0824960704,28.0885557216,1.10334881386,0.0,1.10334881386
 01/27  22:00:00,83.9046617272,3.18270247936,0.0,23.0228629661,16.0824960704,26.8041601173,1.10308266644,0.0,1.10308266644
 01/27  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296800488,0.0,1.10296800488
 01/28  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/28  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296708392,0.0,1.10296708392
 01/28  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/28  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/28  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296644496,0.0,1.10296644496
 01/28  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/28  07:00:00,108.92074516,3.18270247936,0.0,66.5887758021,5.36083202345,21.4433280938,1.10304354601,0.0,1.10304354601
 01/28  08:00:00,82.9424194687,3.18270247936,0.0,47.8095343604,5.36083202345,26.5809105114,18.9902557512,18.9702557512,0.02
 01/28  09:00:00,84.9989959506,3.18270247936,0.0,23.7041485272,26.8041601173,31.2995447326,4.37702154409,3.27366836758,1.10335317651
 01/28  10:00:00,79.7735329672,3.18270247936,0.0,16.2309932361,26.8041601173,33.5472370403,1.10350941795,0.0,1.10350941795
 01/28  11:00:00,76.0657196479,3.19081369713,0.0,13.4783654024,26.8041601173,32.583940337,1.1034689409,0.0,1.1034689409
 01/28  12:00:00,77.3826386792,3.31216262415,0.0,12.4262431989,26.8041601173,34.8316326447,1.10358350841,0.0,1.10358350841
 01/28  13:00:00,74.6956856196,3.39703759022,0.517593603237,10.4212171744,26.8041601173,33.5472370403,1.10355055723,0.0,1.10355055723
 01/28  14:00:00,70.4802328038,3.48927864282,2.31124251278,6.88866560524,26.8041601173,30.9784458315,1.10349812984,0.0,1.10349812984
 01/28  15:00:00,44.9112129878,3.36832068777,2.98752504022,9.17397583964,8.04124803518,21.3317032909,1.10331909036,0.0,1.10331909036
 01/28  16:00:00,45.1139669453,3.21468063952,2.98527865582,10.8170118342,8.04124803518,20.0473076865,1.10325134657,0.0,1.10325134657
 01/28  17:00:00,49.0139315811,3.18270247936,0.260881927989,17.1522524569,8.04124803518,20.3684065876,1.10328665714,0.0,1.10328665714
 01/28  18:00:00,66.9884696315,3.18270247936,0.0,30.7711549027,2.68041601173,18.0090894769,0.02,0.0,0.02
 01/28  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304317313,0.0,1.10304317313
 01/28  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/28  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304204983,0.0,1.10304204983
 01/28  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/28  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296765439,0.0,1.10296765439
 01/28  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293029355,0.0,1.10293029355
 01/29  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292594519,0.0,1.10292594519
 01/29  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  07:00:00,32.1948853696,0.180205609701,0.0,0.90666091699,2.68041601173,16.0824960704,1.24972266039,0.146797545225,1.10292511517
 01/29  08:00:00,20.3557761849,0.360411219402,0.0,1.22401278929,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029665089,0.0,1.1029665089
 01/29  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299955987,0.0,1.10299955987
 01/29  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315186423,0.0,1.10315186423
 01/29  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296444709,0.0,1.10296444709
 01/29  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  18:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292406909,0.0,1.10292406909
 01/29  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293278197,0.0,1.10293278197
 01/29  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293250764,0.0,1.10293250764
 01/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296779733,0.0,1.10296779733
 01/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/30  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296790678,0.0,1.10296790678
 01/30  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/30  07:00:00,156.483416904,3.18270247936,0.0,114.151447546,5.36083202345,21.4433280938,1.12983250876,0.0267466612461,1.10308584752
 01/30  08:00:00,126.562721985,3.18270247936,0.0,74.6072937094,16.0824960704,32.6817896323,11.1707011618,10.0671724578,1.10352870405
 01/30  09:00:00,147.692283172,3.18270247936,0.0,25.8503400003,48.2474882111,70.4033123869,1.1039978698,0.0,1.1039978698
 01/30  10:00:00,131.668658623,3.18270247936,3.43768390994,14.7376029701,48.2474882111,62.0547409583,2.18850638046,0.0,2.18850638046
 01/30  11:00:00,129.155699438,3.26736815593,7.64374735098,9.86050807422,48.2474882111,60.1281475517,2.18843081106,0.0,2.18843081106
 01/30  12:00:00,130.762105801,3.46465998285,10.1126953094,6.87408124561,48.2474882111,62.0547409583,2.18909435844,0.0,2.18909435844
 01/30  13:00:00,131.551894254,3.47463402547,9.79401228061,8.51692719099,48.2474882111,61.5103924513,2.1899318248,0.0,2.1899318248
 01/30  14:00:00,128.55138392,3.57771190873,10.3908610195,2.6666472227,48.2474882111,63.6602354638,2.18965219278,0.0,2.18965219278
 01/30  15:00:00,122.890511734,3.55136728032,9.9817156415,0.973352955612,48.2474882111,60.1281475517,2.18850712235,0.0,2.18850712235
 01/30  16:00:00,121.401594943,3.40255826966,8.765487081,0.849473735841,48.2474882111,60.1281475517,1.10405517956,0.0,1.10405517956
 01/30  17:00:00,120.896661016,3.29401795198,5.20759996966,1.12107712735,48.2474882111,63.0180376616,2.18870156879,0.0,2.18870156879
 01/30  18:00:00,120.531421978,3.34448535531,0.609357499032,3.91186014319,37.5258241642,62.7947880557,2.18772621475,0.0,2.18772621475
 01/30  19:00:00,92.8085357538,3.18270247936,0.0,11.9910541092,26.8041601173,36.0181789539,1.10358258339,0.0,1.10358258339
 01/30  20:00:00,94.6713613031,3.18270247936,0.0,16.4226708672,26.8041601173,33.4493877451,0.02,0.0,0.02
 01/30  21:00:00,86.5626901954,3.18270247936,0.0,24.3964958299,16.0824960704,28.0885557216,1.10338241565,0.0,1.10338241565
 01/30  22:00:00,89.2936743246,3.18270247936,0.0,28.4118755635,16.0824960704,26.8041601173,1.10309609687,0.0,1.10309609687
 01/30  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296772917,0.0,1.10296772917
 01/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296485112,0.0,1.10296485112
 01/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/31  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296753141,0.0,1.10296753141
 01/31  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/31  07:00:00,112.739878983,3.18270247936,0.0,70.4079096255,5.36083202345,21.4433280938,1.10308222327,0.0,1.10308222327
 01/31  08:00:00,99.0803707189,3.18270247936,0.0,47.1249424428,16.0824960704,32.6817896323,6.07390105697,4.97040036388,1.10350069309
 01/31  09:00:00,136.023711272,3.21842597265,0.0,14.146044607,48.2474882111,70.4033123869,1.38061300209,0.276432044168,1.10418095792
 01/31  10:00:00,122.604135215,3.18270247936,0.0,9.1107634717,48.2474882111,62.0547409583,2.18827412599,0.0,2.18827412599
 01/31  11:00:00,118.781468865,3.20737385071,0.0,7.19001915739,48.2474882111,60.1281475517,2.18858413213,0.0,2.18858413213
 01/31  12:00:00,120.283618822,3.31879197448,0.0,6.65415758413,48.2474882111,62.0547409583,2.18901782553,0.0,2.18901782553
 01/31  13:00:00,121.592773808,3.41233183008,0.0,8.41412122129,48.2474882111,61.5103924513,2.18985591431,0.0,2.18985591431
 01/31  14:00:00,119.349333521,3.56305368096,0.0,3.87011607067,48.2474882111,63.6602354638,2.18957734855,0.0,2.18957734855
 01/31  15:00:00,114.170069789,3.41021228756,0.0,2.37578164436,48.2474882111,60.1281475517,2.18843318869,0.0,2.18843318869
 01/31  16:00:00,114.367714819,3.25937940908,0.0,2.72425955332,48.2474882111,60.1281475517,1.1040194982,0.0,1.1040194982
 01/31  17:00:00,117.946057812,3.30042278948,0.0,3.37166905544,48.2474882111,63.0180376616,2.18862730224,0.0,2.18862730224
 01/31  18:00:00,124.209506864,3.38311072685,0.0,8.16067715609,37.5258241642,62.7947880557,2.18765359392,0.0,2.18765359392
 01/31  19:00:00,98.5471161609,3.18270247936,0.0,17.7296345163,26.8041601173,36.0181789539,1.8836055824,0.780052438213,1.10355314418
 01/31  20:00:00,101.037846578,3.18270247936,0.0,22.7891561421,26.8041601173,33.4493877451,3.26820403698,3.24820403698,0.02
 01/31  21:00:00,92.3588449841,3.18270247936,0.0,30.1926506186,16.0824960704,28.0885557216,8.81583016579,7.71247258534,1.10335758045
 01/31  22:00:00,94.6838140723,3.18270247936,0.0,33.8020153112,16.0824960704,26.8041601173,10.8624501269,9.75936429681,1.10308583013
 01/31  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029677436,0.0,1.1029677436
 02/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296795281,0.0,1.10296795281
 02/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/01  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296657256,0.0,1.10296657256
 02/01  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/01  07:00:00,114.701902666,3.18270247936,0.0,72.3699333085,5.36083202345,21.4433280938,1.10304575462,0.0,1.10304575462
 02/01  08:00:00,102.974028252,3.18270247936,0.0,51.0185999757,16.0824960704,32.6817896323,8.38674858659,7.28327576603,1.10347282056
 02/01  09:00:00,143.799271984,3.21447010023,1.18691120272,20.7386499894,48.2474882111,70.4033123869,1.10414430917,0.0,1.10414430917
 02/01  10:00:00,130.59768781,3.18270247936,5.77321117661,11.331104891,48.2474882111,62.0547409583,2.18847390384,0.0,2.18847390384
 02/01  11:00:00,126.28891094,3.18270247936,9.73622333124,4.98590927216,48.2474882111,60.1281475517,2.18852224934,0.0,2.18852224934
 02/01  12:00:00,129.744542753,3.18270247936,13.4433430899,2.8078279205,48.2474882111,62.0547409583,2.18894500285,0.0,2.18894500285
 02/01  13:00:00,130.767362155,3.32640236208,14.9880929585,2.68654607826,48.2474882111,61.5103924513,2.18978152832,0.0,2.18978152832
 02/01  14:00:00,131.763336213,3.57622551226,15.7899996394,0.480947292714,48.2474882111,63.6602354638,2.18982501227,0.0,2.18982501227
 02/01  15:00:00,126.646966445,3.30020397418,14.795381529,0.16730508444,48.2474882111,60.1281475517,2.18836170363,0.0,2.18836170363
 02/01  16:00:00,124.774000292,3.20172803662,13.1660561801,0.0221402181179,48.2474882111,60.1281475517,1.10398402754,0.0,1.10398402754
 02/01  17:00:00,125.377674074,3.29571718618,10.7299818306,0.0780090908835,48.2474882111,63.0180376616,2.18855347737,0.0,2.18855347737
 02/01  18:00:00,124.503803752,3.38387759883,6.38239696884,2.07181020376,37.5258241642,62.7947880557,1.10385057049,0.0,1.10385057049
 02/01  19:00:00,90.8636559592,3.18270247936,3.56788190602,6.4782924086,26.8041601173,36.0181789539,2.18733377599,0.0,2.18733377599
 02/01  20:00:00,89.8889460018,3.18270247936,3.46991510866,8.17034045734,26.8041601173,33.4493877451,0.02,0.0,0.02
 02/01  21:00:00,77.2244185691,3.18270247936,1.16236230044,13.8958619032,16.0824960704,28.0885557216,1.10344360132,0.0,1.10344360132
 02/01  22:00:00,79.25739898,3.18270247936,0.0,18.3756002189,16.0824960704,26.8041601173,1.10307565253,0.0,1.10307565253
 02/01  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296439267,0.0,1.10296439267
 02/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296735791,0.0,1.10296735791
 02/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/02  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296806126,0.0,1.10296806126
 02/02  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/02  07:00:00,94.6645379735,3.18270247936,0.0,52.3325686161,5.36083202345,21.4433280938,1.10303814575,0.0,1.10303814575
 02/02  08:00:00,87.210846061,3.18270247936,0.0,35.2554177849,16.0824960704,32.6817896323,1.1034445363,0.0,1.1034445363
 02/02  09:00:00,130.673725739,3.25264001632,0.0,8.76184503026,48.2474882111,70.4033123869,1.10410756299,0.0,1.10410756299
 02/02  10:00:00,119.014376867,3.18270247936,0.0,5.5210051245,48.2474882111,62.0547409583,2.18840190757,0.0,2.18840190757
 02/02  11:00:00,115.646814744,3.22105039439,0.0,4.0416884927,48.2474882111,60.1281475517,2.18844952614,0.0,2.18844952614
 02/02  12:00:00,118.216172166,3.44142036249,1.60384462913,2.86023791133,48.2474882111,62.0547409583,2.18886800811,0.0,2.18886800811
 02/02  13:00:00,120.723230019,3.56513590512,4.26225296685,3.12952039027,48.2474882111,61.5103924513,2.18970698145,0.0,2.18970698145
 02/02  14:00:00,121.465055365,3.8104093459,5.34291421214,0.39556803783,48.2474882111,63.6602354638,2.18974676317,0.0,2.18974676317
 02/02  15:00:00,118.430278017,3.6670321378,6.3663352289,0.0128347933764,48.2474882111,60.1281475517,2.18829384575,0.0,2.18829384575
 02/02  16:00:00,117.681399533,3.49621387048,5.80110980557,0.0,48.2474882111,60.1281475517,1.10394887605,0.0,1.10394887605
 02/02  17:00:00,116.655288057,3.37022720455,1.79257663981,0.218518246306,48.2474882111,63.0180376616,2.18848031632,0.0,2.18848031632
 02/02  18:00:00,118.338395254,3.42736524028,0.0,2.24531103288,37.5258241642,62.7947880557,1.10386803136,0.0,1.10386803136
 02/02  19:00:00,88.8732686636,3.18270247936,0.0,8.05578701893,26.8041601173,36.0181789539,1.10375855914,0.0,1.10375855914
 02/02  20:00:00,89.8456463065,3.18270247936,0.0,11.5969558707,26.8041601173,33.4493877451,1.10348157078,0.0,1.10348157078
 02/02  21:00:00,82.9420147168,3.18270247936,0.0,20.7758203513,16.0824960704,28.0885557216,1.95268233189,0.849261982131,1.10342034975
 02/02  22:00:00,87.6099423033,3.18270247936,0.0,26.7281435422,16.0824960704,26.8041601173,8.04854444535,6.9454613496,1.10308309575
 02/02  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296802029,0.0,1.10296802029
 02/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296692744,0.0,1.10296692744
 02/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/03  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296673614,0.0,1.10296673614
 02/03  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/03  07:00:00,124.384853263,3.18270247936,0.0,82.0528839057,5.36083202345,21.4433280938,1.10304477455,0.0,1.10304477455
 02/03  08:00:00,110.582168491,3.18270247936,0.0,58.6267402146,16.0824960704,32.6817896323,28.3950186571,27.291501404,1.10351725306
 02/03  09:00:00,140.391814383,3.22902420938,0.0,18.5035494814,48.2474882111,70.4033123869,9.8143383186,8.71026669576,1.10407162284
 02/03  10:00:00,123.158766327,3.18270247936,0.0,9.66539458412,48.2474882111,62.0547409583,2.32033712225,0.132007064795,2.18833005745
 02/03  11:00:00,118.326663904,3.19876621249,0.0,6.74382183466,48.2474882111,60.1281475517,2.18837689859,0.0,2.18837689859
 02/03  12:00:00,119.157010202,3.38151133801,0.312876129032,5.15195347117,48.2474882111,62.0547409583,1.24149927557,0.0,1.24149927557
 02/03  13:00:00,121.897658265,3.61543639907,3.51141501298,5.00448609667,48.2474882111,61.5103924513,3.13789158139,0.0,3.13789158139
 02/03  14:00:00,123.035590075,3.74300065209,6.46371946436,0.912706189078,48.2474882111,63.6602354638,2.18967043595,0.0,2.18967043595
 02/03  15:00:00,120.431769705,3.58953941118,8.2914700825,0.166684354275,48.2474882111,60.1281475517,2.18821701111,0.0,2.18821701111
 02/03  16:00:00,120.733440764,3.46120743722,8.8810635659,0.00709390411409,48.2474882111,60.1281475517,1.10377687177,0.0,1.10377687177
 02/03  17:00:00,123.301339977,3.36985975509,8.6575142554,0.0,48.2474882111,63.0180376616,2.18867151986,0.0,2.18867151986
 02/03  18:00:00,122.537135078,3.42120337738,5.3583886859,1.0918240341,37.5258241642,62.7947880557,1.10386974166,0.0,1.10386974166
 02/03  19:00:00,86.7101359393,3.18270247936,0.23561568187,5.65703861277,26.8041601173,36.0181789539,1.10370996994,0.0,1.10370996994
 02/03  20:00:00,89.1220526663,3.18270247936,0.0,10.8733622305,26.8041601173,33.4493877451,1.10345435375,0.0,1.10345435375
 02/03  21:00:00,79.7591344575,3.18270247936,0.0,17.5929400921,16.0824960704,28.0885557216,1.10339236233,0.0,1.10339236233
 02/03  22:00:00,82.8597711579,3.18270247936,0.0,21.9779723968,16.0824960704,26.8041601173,1.10307283301,0.0,1.10307283301
 02/03  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296725903,0.0,1.10296725903
 02/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296805267,0.0,1.10296805267
 02/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/04  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296721827,0.0,1.10296721827
 02/04  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/04  07:00:00,107.788131154,3.18270247936,0.0,65.456161797,5.36083202345,21.4433280938,1.10303547346,0.0,1.10303547346
 02/04  08:00:00,82.1713862555,3.18270247936,0.0,47.0385011471,5.36083202345,26.5809105114,18.985720799,18.965720799,0.02
 02/04  09:00:00,84.0461727729,3.18270247936,0.0,22.7513253495,26.8041601173,31.2995447326,3.70702967587,2.60370564202,1.10332403385
 02/04  10:00:00,78.6417069211,3.18270247936,0.0,15.09916719,26.8041601173,33.5472370403,1.10355916829,0.0,1.10355916829
 02/04  11:00:00,76.4331997459,3.20660336429,2.45046695344,11.3795888798,26.8041601173,32.583940337,1.10349046982,0.0,1.10349046982
 02/04  12:00:00,80.0057651287,3.32263571076,5.85296654924,9.1859300126,26.8041601173,34.8316326447,1.10363946211,0.0,1.10363946211
 02/04  13:00:00,78.015408219,3.40280938764,6.4568708483,7.79589073134,26.8041601173,33.5472370403,1.10357391374,0.0,1.10357391374
 02/04  14:00:00,72.3003506588,3.36296880517,5.56527317463,5.58106263605,26.8041601173,30.9784458315,1.10352140769,0.0,1.10352140769
 02/04  15:00:00,45.9877548354,3.19133553321,3.96948498829,9.44554289377,8.04124803518,21.3317032909,1.10331806753,0.0,1.10331806753
 02/04  16:00:00,44.7417057429,3.18270247936,1.09576361871,12.3662438291,8.04124803518,20.0473076865,1.10325277901,0.0,1.10325277901
 02/04  17:00:00,46.7238202622,3.18270247936,0.0,15.123023066,8.04124803518,20.3684065876,0.02,0.0,0.02
 02/04  18:00:00,63.4944206492,3.18270247936,0.0,27.2771059204,2.68041601173,18.0090894769,1.10315366757,0.0,1.10315366757
 02/04  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/04  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303729978,0.0,1.10303729978
 02/04  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307314752,0.0,1.10307314752
 02/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296492988,0.0,1.10296492988
 02/05  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292819552,0.0,1.10292819552
 02/05  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293306261,0.0,1.10293306261
 02/05  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
