Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/05  07:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293311304,0.0,1.10293311304
 02/05  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296758406,0.0,1.10296758406
 02/05  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300467396,0.0,1.10300467396
 02/05  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311256482,0.0,1.10311256482
 02/05  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292684283,0.0,1.10292684283
 02/05  18:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293309937,0.0,1.10293309937
 02/05  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030346728,0.0,1.1030346728
 02/05  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029315858,0.0,1.1029315858
 02/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296534699,0.0,1.10296534699
 02/06  04:00:00,43.8037695402,0.720822438805,0.0,4.1467629018,2.68041601173,21.4433280938,0.0881307691008,0.0681307691008,0.02
 02/06  05:00:00,46.0195127235,0.901028048506,0.0,6.1823004753,2.68041601173,21.4433280938,1.1540349813,0.0510068025214,1.10302817878
 02/06  06:00:00,48.2798255309,0.720822438805,0.0,5.94240288071,5.36083202345,21.4433280938,0.2471980883,0.2271980883,0.02
 02/06  07:00:00,171.24445376,3.18270247936,0.0,128.912484403,5.36083202345,21.4433280938,1.10308448722,0.0,1.10308448722
 02/06  08:00:00,145.107553887,3.18270247936,0.0,93.1521256114,16.0824960704,32.6817896323,31.0747503897,29.9712964761,1.10345391356
 02/06  09:00:00,160.048247844,3.18270247936,0.0,38.2063046727,48.2474882111,70.4033123869,18.051898617,16.9477795191,1.10411909785
 02/06  10:00:00,137.358394015,3.18270247936,0.0,23.8650222717,48.2474882111,62.0547409583,4.40321594208,2.21478897082,2.18842697126
 02/06  11:00:00,129.016036081,3.18962533239,0.0,17.4423348919,48.2474882111,60.1281475517,2.18847139188,0.0,2.18847139188
 02/06  12:00:00,126.933754211,3.27632501878,0.0,13.3467599288,48.2474882111,62.0547409583,2.18888958026,0.0,2.18888958026
 02/06  13:00:00,128.1236744,3.35419227453,0.507508552504,14.4956528164,48.2474882111,61.5103924513,2.1897273603,0.0,2.1897273603
 02/06  14:00:00,122.676305362,3.41424946289,1.21314856916,6.13274356134,48.2474882111,63.6602354638,2.18976736933,0.0,2.18976736933
 02/06  15:00:00,116.109209454,3.33396482569,1.18652701184,3.20464175926,48.2474882111,60.1281475517,2.18831120091,0.0,2.18831120091
 02/06  16:00:00,114.928165085,3.20699561054,0.295776801511,3.04131681612,48.2474882111,60.1281475517,1.10395767014,0.0,1.10395767014
 02/06  17:00:00,119.079139883,3.22244833862,0.0,4.58272557775,48.2474882111,63.0180376616,2.18849788086,0.0,2.18849788086
 02/06  18:00:00,123.612407828,3.30216965504,0.0,10.1118525256,37.5258241642,62.7947880557,1.1038255884,0.0,1.1038255884
 02/06  19:00:00,100.688478608,3.18270247936,0.0,19.8709969638,26.8041601173,36.0181789539,1.10376846536,0.0,1.10376846536
 02/06  20:00:00,105.824346783,3.18270247936,0.0,27.5756563468,26.8041601173,33.4493877451,11.6311054471,10.5276181432,1.10348730391
 02/06  21:00:00,99.9791074677,3.18270247936,0.0,37.8129131022,16.0824960704,28.0885557216,15.7415930496,14.6381685794,1.10342447019
 02/06  22:00:00,104.7757948,3.18270247936,0.0,43.8939960388,16.0824960704,26.8041601173,21.1372685826,20.0341839891,1.1030845935
 02/06  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296798378,0.0,1.10296798378
 02/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296752686,0.0,1.10296752686
 02/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/07  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296530841,0.0,1.10296530841
 02/07  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/07  07:00:00,152.534200477,3.18270247936,0.0,110.20223112,5.36083202345,21.4433280938,1.2050572284,0.102011497809,1.10304573059
 02/07  08:00:00,134.359141522,3.18270247936,0.0,82.4037132455,16.0824960704,32.6817896323,29.0301574322,27.9266350038,1.10352242847
 02/07  09:00:00,158.615803517,3.18270247936,0.0,36.7738603455,48.2474882111,70.4033123869,12.2993177602,11.1952399813,1.10407777886
 02/07  10:00:00,138.338088516,3.18270247936,0.0,24.8447167733,48.2474882111,62.0547409583,3.93671930743,1.74837462707,2.18834468036
 02/07  11:00:00,128.67451048,3.18270247936,0.0,17.1077321436,48.2474882111,60.1281475517,2.18838802045,0.0,2.18838802045
 02/07  12:00:00,127.163166554,3.18270247936,0.0,13.6697948108,48.2474882111,62.0547409583,2.18909435963,0.0,2.18909435963
 02/07  13:00:00,127.036707864,3.18389441757,0.0,14.0864926902,48.2474882111,61.5103924513,2.18997736942,0.0,2.18997736942
 02/07  14:00:00,122.685226184,3.21054304396,0.484667588459,7.07385178261,48.2474882111,63.6602354638,2.1896787204,0.0,2.1896787204
 02/07  15:00:00,116.484201877,3.18270247936,1.13373277371,3.78369076717,48.2474882111,60.1281475517,2.18815592699,0.0,2.18815592699
 02/07  16:00:00,116.369176522,3.18270247936,2.11427358342,2.68812460201,48.2474882111,60.1281475517,1.10391598308,0.0,1.10391598308
 02/07  17:00:00,118.255954546,3.24856114803,0.690064822761,3.0433626083,48.2474882111,63.0180376616,2.18867833035,0.0,2.18867833035
 02/07  18:00:00,120.621803726,3.33706744885,0.0,7.08635063011,37.5258241642,62.7947880557,1.10379061978,0.0,1.10379061978
 02/07  19:00:00,99.3017200187,3.18270247936,0.0,18.4842383741,26.8041601173,36.0181789539,1.10372688151,0.0,1.10372688151
 02/07  20:00:00,103.288794905,3.18270247936,0.0,25.0401044693,26.8041601173,33.4493877451,2.04213771946,0.938681489711,1.10345622975
 02/07  21:00:00,96.5821475535,3.18270247936,0.0,34.415953188,16.0824960704,28.0885557216,6.63202410405,5.52863005672,1.10339404733
 02/07  22:00:00,99.6528532729,3.18270247936,0.0,38.7710545118,16.0824960704,26.8041601173,10.4796246553,9.37655113805,1.10307351728
 02/07  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296691587,0.0,1.10296691587
 02/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296797047,0.0,1.10296797047
 02/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/08  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296730486,0.0,1.10296730486
 02/08  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/08  07:00:00,136.931653269,3.18270247936,0.0,97.0670172449,5.36083202345,21.4433280938,1.11823052476,0.0151938681765,1.10303665659
 02/08  08:00:00,123.926402027,3.18270247936,0.0,71.9709737508,16.0824960704,32.6817896323,26.142177711,25.0386884336,1.10348927737
 02/08  09:00:00,151.99727283,3.19010211533,0.0,30.1479300225,48.2474882111,70.4033123869,9.53084903668,8.42681449974,1.10403453694
 02/08  10:00:00,129.696391369,3.18270247936,0.0,16.2030196266,48.2474882111,62.0547409583,2.18850630765,0.0,2.18850630765
 02/08  11:00:00,121.675685675,3.18270247936,1.41551138768,8.69339595113,48.2474882111,60.1281475517,1.10435159744,0.0,1.10435159744
 02/08  12:00:00,122.135428119,3.18270247936,1.96846074615,6.67359563048,48.2474882111,62.0547409583,2.18913647364,0.0,2.18913647364
 02/08  13:00:00,121.425254383,3.2130005304,0.377981433759,8.06795166269,48.2474882111,61.5103924513,3.27474486988,0.0,3.27474486988
 02/08  14:00:00,119.170286207,3.24434507628,0.0,4.00977736193,48.2474882111,63.6602354638,2.18958560703,0.0,2.18958560703
 02/08  15:00:00,113.837233619,3.19123309073,0.0,2.2619246711,48.2474882111,60.1281475517,2.18827167959,0.0,2.18827167959
 02/08  16:00:00,113.740501059,3.18420949678,0.0,2.17221570544,48.2474882111,60.1281475517,1.10406955832,0.0,1.10406955832
 02/08  17:00:00,117.237493642,3.27157117732,0.0,2.69195649775,48.2474882111,63.0180376616,2.18900276955,0.0,2.18900276955
 02/08  18:00:00,119.9004912,3.35853568945,0.0,6.34356986352,37.5258241642,62.7947880557,1.10375005522,0.0,1.10375005522
 02/08  19:00:00,97.9532909546,3.18270247936,0.0,17.13580931,26.8041601173,36.0181789539,1.10369269831,0.0,1.10369269831
 02/08  20:00:00,101.405266602,3.18270247936,0.0,23.1565761661,26.8041601173,33.4493877451,2.68757395261,1.58415239295,1.10342155965
 02/08  21:00:00,94.2175028603,3.18270247936,0.0,32.0513084948,16.0824960704,28.0885557216,11.7423061986,10.638856182,1.10345001657
 02/08  22:00:00,97.8017518592,3.18270247936,0.0,36.9199530981,16.0824960704,26.8041601173,16.8855003646,15.78241969,1.10308067465
 02/08  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296501763,0.0,1.10296501763
 02/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296752064,0.0,1.10296752064
 02/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/09  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296785595,0.0,1.10296785595
 02/09  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/09  07:00:00,140.749420018,3.18270247936,0.0,100.884783994,5.36083202345,21.4433280938,1.18501408947,0.081973261293,1.10304082817
 02/09  08:00:00,120.222289163,3.18270247936,0.0,68.2668608869,16.0824960704,32.6817896323,29.2219927148,28.1185404662,1.10345224859
 02/09  09:00:00,146.358706537,3.2004114227,0.0,24.4990544222,48.2474882111,70.4033123869,12.7675710858,11.6635840375,1.10398704832
 02/09  10:00:00,128.426285838,3.18270247936,0.0,14.9329140954,48.2474882111,62.0547409583,3.69415601351,1.50576927724,2.18838673626
 02/09  11:00:00,121.587302618,3.18380811417,0.0,10.0194186466,48.2474882111,60.1281475517,1.1041600967,0.0,1.1041600967
 02/09  12:00:00,120.86759529,3.28922459234,0.339314188804,6.92838724571,48.2474882111,62.0547409583,2.18903523614,0.0,2.18903523614
 02/09  13:00:00,122.695902837,3.36773759385,2.28186503888,7.27997944766,48.2474882111,61.5103924513,3.27459305428,0.0,3.27459305428
 02/09  14:00:00,121.682017251,3.4348766528,3.89144934587,2.43952748355,48.2474882111,63.6602354638,2.18948579984,0.0,2.18948579984
 02/09  15:00:00,116.94866132,3.27423894014,4.53756077712,0.752785745802,48.2474882111,60.1281475517,2.18817616222,0.0,2.18817616222
 02/09  16:00:00,117.807975294,3.20282657675,5.64001400428,0.581058856272,48.2474882111,60.1281475517,1.10402173365,0.0,1.10402173365
 02/09  17:00:00,120.780389309,3.29230383117,5.47299017588,0.741129335205,48.2474882111,63.0180376616,2.18890061298,0.0,2.18890061298
 02/09  18:00:00,117.758366649,3.38650708336,1.75287144416,2.42060247446,37.5258241642,62.7947880557,1.1038398086,0.0,1.1038398086
 02/09  19:00:00,89.4272617347,3.18270247936,0.0,8.60978009007,26.8041601173,36.0181789539,1.10364953721,0.0,1.10364953721
 02/09  20:00:00,92.5067019549,3.18270247936,0.0,14.2580115191,26.8041601173,33.4493877451,1.10337970882,0.0,1.10337970882
 02/09  21:00:00,85.6472273111,3.18270247936,0.0,23.4810329456,16.0824960704,28.0885557216,1.10341552957,0.0,1.10341552957
 02/09  22:00:00,87.7796723025,3.18270247936,0.0,26.8978735414,16.0824960704,26.8041601173,1.10308542566,0.0,1.10308542566
 02/09  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296679005,0.0,1.10296679005
 02/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296661726,0.0,1.10296661726
 02/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/10  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029678899,0.0,1.1029678899
 02/10  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/10  07:00:00,114.570715361,3.18270247936,0.0,74.7060793374,5.36083202345,21.4433280938,1.10304333073,0.0,1.10304333073
 02/10  08:00:00,105.298608915,3.18270247936,0.0,53.3431806391,16.0824960704,32.6817896323,17.4301474286,17.4101474286,0.02
 02/10  09:00:00,141.385660787,3.21665471276,0.0,19.5097653819,48.2474882111,70.4033123869,5.98360594072,3.79561558497,2.18799035575
 02/10  10:00:00,125.989588861,3.18270247936,0.0,12.4962171182,48.2474882111,62.0547409583,2.18828249289,0.0,2.18828249289
 02/10  11:00:00,119.539262631,3.18270247936,0.0,7.97248429518,48.2474882111,60.1281475517,1.10434583354,0.0,1.10434583354
 02/10  12:00:00,119.7361173,3.18270247936,0.0,6.24274555735,48.2474882111,62.0547409583,2.18892744132,0.0,2.18892744132
 02/10  13:00:00,119.600618943,3.23218893694,0.296570320772,6.30553892902,48.2474882111,61.5103924513,3.27477618417,0.0,3.27477618417
 02/10  14:00:00,119.039992926,3.25678152648,1.17343245467,2.69361517628,48.2474882111,63.6602354638,2.1896925774,0.0,2.1896925774
 02/10  15:00:00,114.33901565,3.18270247936,1.17377625453,1.59846105918,48.2474882111,60.1281475517,2.18807281873,0.0,2.18807281873
 02/10  16:00:00,113.22252773,3.18457207512,0.102744830001,1.55113496799,48.2474882111,60.1281475517,1.10396992273,0.0,1.10396992273
 02/10  17:00:00,116.713524145,3.27771775908,0.0,2.16184041934,48.2474882111,63.0180376616,2.18879008604,0.0,2.18879008604
 02/10  18:00:00,119.400009543,3.36360059056,0.0,5.83802330462,37.5258241642,62.7947880557,1.10375960991,0.0,1.10375960991
 02/10  19:00:00,92.9006923957,3.18270247936,0.0,12.0832107511,26.8041601173,36.0181789539,1.10365398913,0.0,1.10365398913
 02/10  20:00:00,94.3610806697,3.18270247936,0.0,16.1123902339,26.8041601173,33.4493877451,1.10334469841,0.0,1.10334469841
 02/10  21:00:00,84.3078945526,3.18270247936,0.0,22.1417001871,16.0824960704,28.0885557216,1.10337690729,0.0,1.10337690729
 02/10  22:00:00,85.3183875708,3.18270247936,0.0,24.4365888097,16.0824960704,26.8041601173,1.10307202714,0.0,1.10307202714
 02/10  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/11  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296711933,0.0,1.10296711933
 02/11  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/11  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296595011,0.0,1.10296595011
 02/11  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/11  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/11  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302628494,0.0,1.10302628494
 02/11  07:00:00,110.558095152,3.18270247936,0.0,70.6934591279,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/11  08:00:00,85.5423556702,3.18270247936,0.0,50.4094705619,5.36083202345,26.5809105114,5.1533787891,4.05025060623,1.10312818288
 02/11  09:00:00,86.3363274355,3.18270247936,0.0,25.0414800121,26.8041601173,31.2995447326,1.10330559723,0.0,1.10330559723
 02/11  10:00:00,80.2757145935,3.18270247936,0.267292788402,16.4658820741,26.8041601173,33.5472370403,1.10355233793,0.0,1.10355233793
 02/11  11:00:00,78.3470869797,3.18270247936,2.25929608029,13.5085478717,26.8041601173,32.583940337,1.10347317184,0.0,1.10347317184
 02/11  12:00:00,82.052993144,3.25472699837,5.04344327427,12.1105900152,26.8041601173,34.8316326447,1.10363939808,0.0,1.10363939808
 02/11  13:00:00,81.3591135135,3.42417694069,7.98063613947,9.59446318168,26.8041601173,33.5472370403,1.10355904067,0.0,1.10355904067
 02/11  14:00:00,75.6231296482,3.48285889749,8.94861227186,5.40061243599,26.8041601173,30.9784458315,1.10350316558,0.0,1.10350316558
 02/11  15:00:00,49.7616374496,3.28246688835,8.49011004877,8.60766909228,8.04124803518,21.3317032909,1.10335760119,0.0,1.10335760119
 02/11  16:00:00,49.3616108893,3.18270247936,7.15191843082,10.9299941633,8.04124803518,20.0473076865,0.02,0.0,0.02
 02/11  17:00:00,49.0865281688,3.18270247936,5.3177695825,12.1679613901,8.04124803518,20.3684065876,1.10329773745,0.0,1.10329773745
 02/11  18:00:00,58.7854312982,3.18270247936,1.6695349055,23.3659149972,2.68041601173,18.0090894769,1.10303551295,0.0,1.10303551295
 02/11  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/11  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304491113,0.0,1.10304491113
 02/11  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/11  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310470784,0.0,1.10310470784
 02/11  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/11  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296745434,0.0,1.10296745434
 02/12  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292807092,0.0,1.10292807092
 02/12  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293285984,0.0,1.10293285984
 02/12  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  07:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293296178,0.0,1.10293296178
 02/12  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293208602,0.0,1.10293208602
 02/12  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300472653,0.0,1.10300472653
 02/12  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305331408,0.0,1.10305331408
 02/12  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292771761,0.0,1.10292771761
 02/12  18:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293293676,0.0,1.10293293676
 02/12  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303807421,0.0,1.10303807421
 02/12  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295060057,0.0,1.10295060057
 02/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296686216,0.0,1.10296686216
 02/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/13  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296620502,0.0,1.10296620502
 02/13  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/13  07:00:00,154.283564037,3.18270247936,0.0,114.418928013,5.36083202345,21.4433280938,1.10304508036,0.0,1.10304508036
 02/13  08:00:00,129.522493525,3.18270247936,0.0,77.5670652492,16.0824960704,32.6817896323,17.2838199354,17.2638199354,0.02
 02/13  09:00:00,153.418943429,3.18270247936,0.0,31.5770002577,48.2474882111,70.4033123869,4.20611478894,2.01827834011,2.18783644883
 02/13  10:00:00,132.074422135,3.18270247936,0.0,18.5810503926,48.2474882111,62.0547409583,2.1883166472,0.0,2.1883166472
 02/13  11:00:00,125.360995862,3.18270247936,0.0,13.7942175253,48.2474882111,60.1281475517,1.10412512647,0.0,1.10412512647
 02/13  12:00:00,125.884384923,3.21366365519,1.43357930401,10.9264727002,48.2474882111,62.0547409583,2.18895743107,0.0,2.18895743107
 02/13  13:00:00,129.609961528,3.28388163504,3.94567376999,12.6140853668,48.2474882111,61.5103924513,3.27447147477,0.0,3.27447147477
 02/13  14:00:00,125.903809235,3.38868467027,5.92888185783,4.67007893781,48.2474882111,63.6602354638,2.18971680043,0.0,2.18971680043
 02/13  15:00:00,120.633553436,3.34651144805,6.650614863,2.2523512677,48.2474882111,60.1281475517,2.1880951061,0.0,2.1880951061
 02/13  16:00:00,119.905923901,3.22367101151,6.42677207328,1.87140495891,48.2474882111,60.1281475517,1.10398038654,0.0,1.10398038654
 02/13  17:00:00,121.908025221,3.23835473634,5.38248668921,2.01321782898,48.2474882111,63.0180376616,2.18881016327,0.0,2.18881016327
 02/13  18:00:00,119.753837354,3.32620449747,1.17680806029,5.05243914853,37.5258241642,62.7947880557,1.10379610373,0.0,1.10379610373
 02/13  19:00:00,94.7754778603,3.18270247936,0.0,13.9579962156,26.8041601173,36.0181789539,1.10342169879,0.0,1.10342169879
 02/13  20:00:00,98.4813281679,3.18270247936,0.0,20.232637732,26.8041601173,33.4493877451,1.10335041176,0.0,1.10335041176
 02/13  21:00:00,92.2744785366,3.18270247936,0.0,30.1082841711,16.0824960704,28.0885557216,1.10338286156,0.0,1.10338286156
 02/13  22:00:00,96.6894888101,3.18270247936,0.0,35.807690049,16.0824960704,26.8041601173,3.92490209867,2.82182764365,1.10307445502
 02/13  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296751432,0.0,1.10296751432
 02/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296412341,0.0,1.10296412341
 02/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/14  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/14  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302682531,0.0,1.10302682531
 02/14  07:00:00,132.171518913,3.18270247936,0.0,92.3068828893,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/14  08:00:00,113.082137261,3.18270247936,0.0,61.1267089851,16.0824960704,32.6817896323,21.4889561879,20.3857125511,1.10324363685
 02/14  09:00:00,143.353875594,3.19716972786,0.0,21.4974651744,48.2474882111,70.4033123869,5.73364615143,3.54561107863,2.18803507279
 02/14  10:00:00,124.61308503,3.18270247936,0.0,11.119713287,48.2474882111,62.0547409583,2.18842086488,0.0,2.18842086488
 02/14  11:00:00,122.396653298,3.20991509952,4.30978643198,6.4928759097,48.2474882111,60.1281475517,1.10429192304,0.0,1.10429192304
 02/14  12:00:00,128.840630391,3.32348918958,10.3811037729,4.82536816533,48.2474882111,62.0547409583,2.18881879834,0.0,2.18881879834
 02/14  13:00:00,128.322001781,3.25651778205,10.044461355,5.25470188736,48.2474882111,61.5103924513,3.2746025789,0.0,3.2746025789
 02/14  14:00:00,128.371282858,3.39615502891,12.0003702428,1.05859381717,48.2474882111,63.6602354638,2.18957641452,0.0,2.18957641452
 02/14  15:00:00,124.423024836,3.30899615014,12.6177482994,0.112204529584,48.2474882111,60.1281475517,2.18810914585,0.0,2.18810914585
 02/14  16:00:00,125.343820806,3.26155888997,13.6977007923,0.000485266663159,48.2474882111,60.1281475517,1.10391240858,0.0,1.10391240858
 02/14  17:00:00,126.796876353,3.2947389893,12.2162879781,0.0118834185051,48.2474882111,63.0180376616,2.18866525933,0.0,2.18866525933
 02/14  18:00:00,120.119941509,3.38380396707,5.03138802403,1.50636387054,37.5258241642,62.7947880557,1.10380030824,0.0,1.10380030824
 02/14  19:00:00,88.2952596448,3.18270247936,0.0967394185628,7.38103858157,26.8041601173,36.0181789539,1.10359637548,0.0,1.10359637548
 02/14  20:00:00,89.9030215776,3.18270247936,0.0,11.6543311417,26.8041601173,33.4493877451,1.10336144589,0.0,1.10336144589
 02/14  21:00:00,82.5380091592,3.18270247936,0.0,20.3718147937,16.0824960704,28.0885557216,1.10341905564,0.0,1.10341905564
 02/14  22:00:00,86.2077192854,3.18270247936,0.0,25.3259205244,16.0824960704,26.8041601173,0.02,0.0,0.02
 02/14  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305809138,0.0,1.10305809138
 02/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296643235,0.0,1.10296643235
 02/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296653937,0.0,1.10296653937
 02/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/15  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/15  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307223498,0.0,1.10307223498
 02/15  07:00:00,113.91292997,3.18270247936,0.0,74.0482939462,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/15  08:00:00,103.462217808,3.18270247936,0.0,51.5067895317,16.0824960704,32.6817896323,12.5199539964,11.416693918,1.10326007844
 02/15  09:00:00,136.810782772,3.22093042967,0.0,14.9306116505,48.2474882111,70.4033123869,2.37938459985,0.191277989403,2.18810661045
 02/15  10:00:00,120.395361295,3.18270247936,0.239897108688,6.66209244389,48.2474882111,62.0547409583,1.1042035087,0.0,1.1042035087
 02/15  11:00:00,119.000482869,3.18369197111,3.12322961823,4.30948542243,48.2474882111,60.1281475517,2.18854196929,0.0,2.18854196929
 02/15  12:00:00,124.317424002,3.29761797411,8.17142124789,2.53771551636,48.2474882111,62.0547409583,2.18867161569,0.0,2.18867161569
 02/15  13:00:00,129.338735757,3.26204010511,14.1954821016,2.11489279373,48.2474882111,61.5103924513,3.2746193741,0.0,3.2746193741
 02/15  14:00:00,132.703293783,3.3450845004,17.2470887185,0.1949567948,48.2474882111,63.6602354638,2.18974438681,0.0,2.18974438681
 02/15  15:00:00,128.539663754,3.26469820269,16.8908896949,0.0,48.2474882111,60.1281475517,1.10408562774,0.0,1.10408562774
 02/15  16:00:00,126.914055934,3.20973099448,15.3202490823,0.0,48.2474882111,60.1281475517,2.18810285039,0.0,2.18810285039
 02/15  17:00:00,126.842671359,3.30675998316,12.2619454086,0.0,48.2474882111,63.0180376616,2.18878063484,0.0,2.18878063484
 02/15  18:00:00,119.014083011,3.40031323979,7.24781118759,0.634906269614,37.5258241642,62.7947880557,1.10378021303,0.0,1.10378021303
 02/15  19:00:00,89.4849680611,3.18270247936,3.54530408196,5.12218233447,26.8041601173,36.0181789539,1.10356303138,0.0,1.10356303138
 02/15  20:00:00,87.3020782863,3.18270247936,1.83471651898,7.21867133154,26.8041601173,33.4493877451,1.1033126346,0.0,1.1033126346
 02/15  21:00:00,75.518142646,3.18270247936,0.0967274766459,13.2552208039,16.0824960704,28.0885557216,1.10344991634,0.0,1.10344991634
 02/15  22:00:00,78.363629577,3.18270247936,0.0,17.4818308159,16.0824960704,26.8041601173,0.02,0.0,0.02
 02/15  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300536977,0.0,1.10300536977
 02/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296657174,0.0,1.10296657174
 02/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296761041,0.0,1.10296761041
 02/16  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/16  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307893561,0.0,1.10307893561
 02/16  07:00:00,90.4700633808,3.18270247936,0.0,50.6054273567,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/16  08:00:00,87.956709565,3.18270247936,0.0,36.0012812889,16.0824960704,32.6817896323,1.2170039979,0.113541088576,1.10346290933
 02/16  09:00:00,132.095337542,3.24986835167,0.0,10.1862284979,48.2474882111,70.4033123869,2.18824786576,0.0,2.18824786576
 02/16  10:00:00,121.147762759,3.18270247936,3.43840269497,4.21598832135,48.2474882111,62.0547409583,1.10412625082,0.0,1.10412625082
 02/16  11:00:00,121.808470568,3.18270247936,8.55850595187,1.68318627999,48.2474882111,60.1281475517,2.18838721366,0.0,2.18838721366
 02/16  12:00:00,126.71862791,3.19734319257,12.6005858126,0.610029640921,48.2474882111,62.0547409583,2.18918972413,0.0,2.18918972413
 02/16  13:00:00,128.058800113,3.27049010132,14.6496300707,0.372359184413,48.2474882111,61.5103924513,2.1899023739,0.0,2.1899023739
 02/16  14:00:00,129.972999147,3.29781807161,14.7590173064,0.0,48.2474882111,63.6602354638,3.27456580965,0.0,3.27456580965
 02/16  15:00:00,126.026100333,3.21314685151,14.4288776248,0.0,48.2474882111,60.1281475517,1.10400961029,0.0,1.10400961029
 02/16  16:00:00,124.839836708,3.22600849173,13.2297523594,0.0,48.2474882111,60.1281475517,2.18794601035,0.0,2.18794601035
 02/16  17:00:00,127.287564935,3.32823124905,12.6853677189,0.0,48.2474882111,63.0180376616,2.18891061597,0.0,2.18891061597
 02/16  18:00:00,119.32929184,3.42239027167,8.13892131903,0.0369279349808,37.5258241642,62.7947880557,1.10370820087,0.0,1.10370820087
 02/16  19:00:00,89.3172715638,3.18270247936,5.61760797059,2.88218194863,26.8041601173,36.0181789539,1.1036067105,0.0,1.1036067105
 02/16  20:00:00,88.6119465823,3.18270247936,5.3156635131,5.04759263333,26.8041601173,33.4493877451,1.10332948381,0.0,1.10332948381
 02/16  21:00:00,75.3517267391,3.18270247936,4.56592396202,8.61960841162,16.0824960704,28.0885557216,1.10339258917,0.0,1.10339258917
 02/16  22:00:00,75.2634689483,3.18270247936,2.54762909677,11.8340410904,16.0824960704,26.8041601173,0.02,0.0,0.02
 02/16  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296792779,0.0,1.10296792779
 02/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296742835,0.0,1.10296742835
 02/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296342483,0.0,1.10296342483
 02/17  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/17  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307757518,0.0,1.10307757518
 02/17  07:00:00,65.5598694253,3.18270247936,0.943929578954,24.7513038223,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/17  08:00:00,71.5256291902,3.18270247936,1.41555118416,18.15464973,16.0824960704,32.6817896323,1.10352727988,0.0,1.10352727988
 02/17  09:00:00,131.375143952,3.29297131783,6.14592924779,3.27700269401,48.2474882111,70.4033123869,2.18823877035,0.0,2.18823877035
 02/17  10:00:00,121.558539437,3.18426504477,6.09377075319,1.96983437557,48.2474882111,62.0547409583,1.10427582808,0.0,1.10427582808
 02/17  11:00:00,116.592890263,3.27723434985,3.79133027488,1.14024978116,48.2474882111,60.1281475517,2.18845487573,0.0,2.18845487573
 02/17  12:00:00,118.702825379,3.41872836974,4.4271754822,0.546252263816,48.2474882111,62.0547409583,2.18901553619,0.0,2.18901553619
 02/17  13:00:00,118.203620482,3.4761756371,4.18506474123,0.776059347062,48.2474882111,61.5103924513,2.18972954337,0.0,2.18972954337
 02/17  14:00:00,115.742516394,3.52645937127,0.288545185562,0.0113480677567,48.2474882111,63.6602354638,3.27462175731,0.0,3.27462175731
 02/17  15:00:00,111.790896258,3.36776079661,0.0,0.0390596046511,48.2474882111,60.1281475517,1.10411883788,0.0,1.10411883788
 02/17  16:00:00,111.879338625,3.24411144514,0.0,0.251151323233,48.2474882111,60.1281475517,2.18816187397,0.0,2.18816187397
 02/17  17:00:00,115.130268586,3.34007059836,0.0,0.516232020999,48.2474882111,63.0180376616,2.18873314921,0.0,2.18873314921
 02/17  18:00:00,113.591873328,3.43421553381,0.0,2.42660548,37.5258241642,62.7947880557,1.10378052722,0.0,1.10378052722
 02/17  19:00:00,89.0961249775,3.18270247936,0.0,8.27864333286,26.8041601173,36.0181789539,1.10353678014,0.0,1.10353678014
 02/17  20:00:00,90.4324181992,3.18270247936,0.0,12.1837277634,26.8041601173,33.4493877451,1.10334398301,0.0,1.10334398301
 02/17  21:00:00,81.7153622667,3.18270247936,0.0,19.5491679012,16.0824960704,28.0885557216,1.10341607715,0.0,1.10341607715
 02/17  22:00:00,83.323265488,3.18270247936,0.0,22.4414667269,16.0824960704,26.8041601173,0.02,0.0,0.02
 02/17  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296683333,0.0,1.10296683333
 02/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/18  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/18  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296589626,0.0,1.10296589626
 02/18  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/18  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296744156,0.0,1.10296744156
 02/18  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/18  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307341578,0.0,1.10307341578
 02/18  07:00:00,92.280928906,3.18270247936,0.0,54.8836262153,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/18  08:00:00,75.5289007478,3.18270247936,0.0,40.3960156395,5.36083202345,26.5809105114,1.82645759931,0.72327805903,1.10317954028
 02/18  09:00:00,79.7919319951,3.18270247936,0.0,18.4970845717,26.8041601173,31.2995447326,1.10331802324,0.0,1.10331802324
 02/18  10:00:00,75.3896674684,3.18270247936,0.252074552397,11.595053185,26.8041601173,33.5472370403,1.10352718288,0.0,1.10352718288
 02/18  11:00:00,74.3205244201,3.19969833101,3.17755680047,8.54672874019,26.8041601173,32.583940337,0.02,0.0,0.02
 02/18  12:00:00,79.1057350498,3.35866618274,7.04828587016,7.05455014083,26.8041601173,34.8316326447,2.18724437667,0.0,2.18724437667
 02/18  13:00:00,80.2054409341,3.51859860101,10.2558626758,6.07114240559,26.8041601173,33.5472370403,1.10352283421,0.0,1.10352283421
 02/18  14:00:00,76.7276682439,3.56491490438,12.2980335035,3.07367379316,26.8041601173,30.9784458315,1.10345888782,0.0,1.10345888782
 02/18  15:00:00,49.3697608681,3.39592143866,12.7575633472,3.83488466205,8.04124803518,21.3317032909,0.02,0.0,0.02
 02/18  16:00:00,49.4157221216,3.22745060126,12.3451579761,5.74611772847,8.04124803518,20.0473076865,1.10328589652,0.0,1.10328589652
 02/18  17:00:00,48.9709225623,3.18270247936,10.8782903853,6.49183498083,8.04124803518,20.3684065876,1.10331050234,0.0,1.10331050234
 02/18  18:00:00,49.7928535063,3.18270247936,7.84032330894,10.6698821352,2.68041601173,18.0090894769,0.02,0.0,0.02
 02/18  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308214037,0.0,1.10308214037
 02/18  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/18  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303604533,0.0,1.10303604533
 02/18  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/18  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297696956,0.0,1.10297696956
 02/18  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293202343,0.0,1.10293202343
 02/19  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293010268,0.0,1.10293010268
 02/19  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304416253,0.0,1.10304416253
 02/19  07:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296686464,0.0,1.10296686464
 02/19  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293307573,0.0,1.10293307573
 02/19  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306540052,0.0,1.10306540052
 02/19  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300046395,0.0,1.10300046395
 02/19  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  18:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296633301,0.0,1.10296633301
 02/19  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292782394,0.0,1.10292782394
 02/19  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292689613,0.0,1.10292689613
 02/19  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293260915,0.0,1.10293260915
 02/20  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293192572,0.0,1.10293192572
 02/20  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  07:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298234145,0.0,1.10298234145
 02/20  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296483039,0.0,1.10296483039
 02/20  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299582262,0.0,1.10299582262
 02/20  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311340668,0.0,1.10311340668
 02/20  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292334843,0.0,1.10292334843
 02/20  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  18:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293344884,0.0,1.10293344884
 02/20  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293084402,0.0,1.10293084402
 02/20  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293047329,0.0,1.10293047329
 02/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029666207,0.0,1.1029666207
 02/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296719494,0.0,1.10296719494
 02/21  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/21  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/21  07:00:00,138.258972673,3.18270247936,0.0,100.861669982,5.36083202345,21.4433280938,1.10312319075,0.0,1.10312319075
 02/21  08:00:00,121.260195735,3.18270247936,0.0,69.3047674587,16.0824960704,32.6817896323,20.9976709948,19.8942024518,1.10346854301
 02/21  09:00:00,146.290146343,3.18270247936,0.0,24.4482031718,48.2474882111,70.4033123869,3.58420949892,2.48016409318,1.10404540574
 02/21  10:00:00,127.257776944,3.18270247936,0.0,13.7644052016,48.2474882111,62.0547409583,2.18842533427,0.0,2.18842533427
 02/21  11:00:00,120.370797924,3.18270247936,0.0,8.80401958754,48.2474882111,60.1281475517,2.18850075775,0.0,2.18850075775
 02/21  12:00:00,122.132458531,3.25374364118,2.48277294089,6.0852726857,48.2474882111,62.0547409583,2.18915023725,0.0,2.18915023725
 02/21  13:00:00,126.260034419,3.34692830923,7.00598192783,6.14080342503,48.2474882111,61.5103924513,2.18996976828,0.0,2.18996976828
 02/21  14:00:00,125.568099422,3.46791034564,8.89764419186,1.28638111594,48.2474882111,63.6602354638,2.1896772,0.0,2.1896772
 02/21  15:00:00,121.98488576,3.39020397632,9.92415371603,0.286452210421,48.2474882111,60.1281475517,2.18852389169,0.0,2.18852389169
 02/21  16:00:00,122.229653727,3.27775322899,10.4670774447,0.100747196622,48.2474882111,60.1281475517,1.1040593313,0.0,1.1040593313
 02/21  17:00:00,123.923666302,3.26916937086,9.26235349157,0.11817747236,48.2474882111,63.0180376616,2.1886983279,0.0,2.1886983279
 02/21  18:00:00,117.039595779,3.35845884838,4.21189038033,1.73819423633,37.5258241642,62.7947880557,2.18771614488,0.0,2.18771614488
 02/21  19:00:00,87.4513973787,3.18270247936,0.0967534200711,6.53716231404,26.8041601173,36.0181789539,1.10357469798,0.0,1.10357469798
 02/21  20:00:00,89.9747837249,3.18270247936,0.0,11.726093289,26.8041601173,33.4493877451,0.02,0.0,0.02
 02/21  21:00:00,82.134942434,3.18270247936,0.0,19.9687480685,16.0824960704,28.0885557216,1.10337432211,0.0,1.10337432211
 02/21  22:00:00,85.8197437228,3.18270247936,0.0,24.9379449617,16.0824960704,26.8041601173,1.10309066502,0.0,1.10309066502
 02/21  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10274361149,0.0,1.10274361149
 02/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296633964,0.0,1.10296633964
 02/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/22  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296714712,0.0,1.10296714712
 02/22  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/22  07:00:00,114.193325448,3.18270247936,0.0,76.7960227573,5.36083202345,21.4433280938,1.10304609276,0.0,1.10304609276
 02/22  08:00:00,101.718935908,3.18270247936,0.0,49.7635076322,16.0824960704,32.6817896323,14.4460817121,13.3426007496,1.10348096248
 02/22  09:00:00,136.664505647,3.21613714531,0.0,14.7891278094,48.2474882111,70.4033123869,1.37369906595,0.269549901612,1.10414916434
 02/22  10:00:00,120.837384754,3.18270247936,0.0,7.34401301094,48.2474882111,62.0547409583,2.18820308357,0.0,2.18820308357
 02/22  11:00:00,117.610055472,3.200809839,1.4456724927,4.5794972831,48.2474882111,60.1281475517,2.18850615554,0.0,2.18850615554
 02/22  12:00:00,120.978561241,3.40948187484,4.09603822894,3.16237187346,48.2474882111,62.0547409583,2.18890960238,0.0,2.18890960238
 02/22  13:00:00,123.066051508,3.618855031,6.28519162632,3.39568409423,48.2474882111,61.5103924513,2.18972880487,0.0,2.18972880487
 02/22  14:00:00,124.587378224,3.783421949,8.63627367233,0.25151883345,48.2474882111,63.6602354638,2.18975453952,0.0,2.18975453952
 02/22  15:00:00,121.254618269,3.62989035892,9.2406520528,0.0,48.2474882111,60.1281475517,2.18829106616,0.0,2.18829106616
 02/22  16:00:00,120.800890222,3.48705300482,8.92976136016,0.0,48.2474882111,60.1281475517,1.10394390489,0.0,1.10394390489
 02/22  17:00:00,123.421182974,3.4099774939,8.73723951323,0.0,48.2474882111,63.0180376616,2.18845665382,0.0,2.18845665382
 02/22  18:00:00,114.771742202,3.426300403,2.68101328133,0.933376203542,37.5258241642,62.7947880557,1.10385280473,0.0,1.10385280473
 02/22  19:00:00,85.2125006313,3.18270247936,0.0,4.39501898672,26.8041601173,36.0181789539,1.10373295745,0.0,1.10373295745
 02/22  20:00:00,87.3319738344,3.18270247936,0.0,9.08328339852,26.8041601173,33.4493877451,1.10346631753,0.0,1.10346631753
 02/22  21:00:00,78.5824074342,3.18270247936,0.0,16.4162130687,16.0824960704,28.0885557216,1.1034035927,0.0,1.1034035927
 02/22  22:00:00,81.5011583528,3.18270247936,0.0,20.6193595918,16.0824960704,26.8041601173,1.10307606967,0.0,1.10307606967
 02/22  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296400402,0.0,1.10296400402
 02/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296671168,0.0,1.10296671168
 02/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/23  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296690427,0.0,1.10296690427
