Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/23  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/23  07:00:00,102.981189003,3.18270247936,0.0,65.5838863121,5.36083202345,21.4433280938,1.10303603552,0.0,1.10303603552
 02/23  08:00:00,94.9032383566,3.18270247936,0.0,42.9478100805,16.0824960704,32.6817896323,18.3901447554,17.2866572419,1.10348751347
 02/23  09:00:00,134.01552498,3.24244796004,0.0,12.1138363283,48.2474882111,70.4033123869,2.50927922284,1.40525178479,1.10402743805
 02/23  10:00:00,120.144523294,3.18270247936,0.0,6.65115155125,48.2474882111,62.0547409583,2.18845555059,0.0,2.18845555059
 02/23  11:00:00,116.405494938,3.19460343909,0.0,4.82681564154,48.2474882111,60.1281475517,1.10418855785,0.0,1.10418855785
 02/23  12:00:00,117.736211406,3.35687148322,0.513187078154,3.55548358144,48.2474882111,62.0547409583,2.18908358975,0.0,2.18908358975
 02/23  13:00:00,119.224684941,3.49537020106,2.30741502592,3.65557895767,48.2474882111,61.5103924513,3.2746316195,0.0,3.2746316195
 02/23  14:00:00,118.945306447,3.53049456405,3.10002943189,0.398618682189,48.2474882111,63.6602354638,2.18949371284,0.0,2.18949371284
 02/23  15:00:00,114.847188637,3.43316846863,3.02882462342,0.0011196877012,48.2474882111,60.1281475517,2.1881761194,0.0,2.1881761194
 02/23  16:00:00,113.586684974,3.29760809327,1.90227135227,0.00272967132296,48.2474882111,60.1281475517,1.10401721752,0.0,1.10401721752
 02/23  17:00:00,115.180189304,3.33172497232,0.303309463608,0.271188900835,48.2474882111,63.0180376616,2.18887706508,0.0,2.18887706508
 02/23  18:00:00,113.180258263,3.42393354951,0.0,2.0252723998,37.5258241642,62.7947880557,1.10382627334,0.0,1.10382627334
 02/23  19:00:00,88.8386341203,3.18270247936,0.0,8.02115247572,26.8041601173,36.0181789539,1.10360039766,0.0,1.10360039766
 02/23  20:00:00,93.1903528743,3.18270247936,0.0,14.9416624385,26.8041601173,33.4493877451,1.36388543553,0.26051812327,1.10336731226
 02/23  21:00:00,86.6463057337,3.18270247936,0.0,24.4801113682,16.0824960704,28.0885557216,4.12503223734,3.02163229948,1.10339993787
 02/23  22:00:00,89.0417314223,3.18270247936,0.0,28.1599326612,16.0824960704,26.8041601173,5.43076591295,4.32768592202,1.10307999093
 02/23  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296628101,0.0,1.10296628101
 02/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296694089,0.0,1.10296694089
 02/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/24  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.141733492943,0.0,0.141733492943
 02/24  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.981196723976,0.0,0.981196723976
 02/24  07:00:00,117.384853029,3.18270247936,0.0,79.9875503378,5.36083202345,21.4433280938,1.10303651456,0.0,1.10303651456
 02/24  08:00:00,105.832412529,3.18270247936,0.0,53.8769842525,16.0824960704,32.6817896323,18.1987152912,18.1787152912,0.02
 02/24  09:00:00,138.82428173,3.22758755867,0.0,16.9374534788,48.2474882111,70.4033123869,4.79558520479,2.60773567018,2.18784953461
 02/24  10:00:00,122.888995356,3.18270247936,0.0,9.39562361303,48.2474882111,62.0547409583,2.18842508098,0.0,2.18842508098
 02/24  11:00:00,118.779812212,3.18270247936,0.0,7.21303387534,48.2474882111,60.1281475517,1.1042903055,0.0,1.1042903055
 02/24  12:00:00,119.475132747,3.18507121761,0.0,5.97939226632,48.2474882111,62.0547409583,2.18880536949,0.0,2.18880536949
 02/24  13:00:00,120.309568793,3.25085377021,0.0,7.29239426591,48.2474882111,61.5103924513,3.27455353064,0.0,3.27455353064
 02/24  14:00:00,117.902692896,3.33155587732,0.0,2.65497325016,48.2474882111,63.6602354638,2.18952943163,0.0,2.18952943163
 02/24  15:00:00,113.247259836,3.18903429233,0.0,1.674149687,48.2474882111,60.1281475517,1.10413177926,0.0,1.10413177926
 02/24  16:00:00,112.775560441,3.19931026892,0.0,1.19217431476,48.2474882111,60.1281475517,2.18819106619,0.0,2.18819106619
 02/24  17:00:00,116.094350608,3.30097309644,0.0,1.51941154444,48.2474882111,63.0180376616,2.18859258798,0.0,2.18859258798
 02/24  18:00:00,115.142440455,3.39332092875,0.0,4.01806721181,37.5258241642,62.7947880557,1.10384103719,0.0,1.10384103719
 02/24  19:00:00,93.3028932254,3.18270247936,0.0,12.4854115808,26.8041601173,36.0181789539,1.10359068228,0.0,1.10359068228
 02/24  20:00:00,97.5968625721,3.18270247936,0.0,19.3481721363,26.8041601173,33.4493877451,1.10333406467,0.0,1.10333406467
 02/24  21:00:00,90.3691376318,3.18270247936,0.0,28.2029432664,16.0824960704,28.0885557216,6.15103680495,5.04765021094,1.10338659402
 02/24  22:00:00,93.7663711912,3.18270247936,0.0,32.8845724301,16.0824960704,26.8041601173,15.5955225947,15.5755225947,0.02
 02/24  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301275119,0.0,1.10301275119
 02/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/25  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296665528,0.0,1.10296665528
 02/25  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/25  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/25  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296386735,0.0,1.10296386735
 02/25  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/25  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308288423,0.0,1.10308288423
 02/25  07:00:00,126.217830679,3.18270247936,0.0,88.8205279881,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/25  08:00:00,96.611146554,3.18270247936,0.0,61.4782614456,5.36083202345,26.5809105114,18.148669691,17.0454941617,1.10317552928
 02/25  09:00:00,92.6054483699,3.18270247936,0.0,31.3106009465,26.8041601173,31.2995447326,2.36434831122,1.26097897509,1.10336933613
 02/25  10:00:00,84.4556277969,3.18270247936,0.0,20.9130880658,26.8041601173,33.5472370403,1.10356466759,0.0,1.10356466759
 02/25  11:00:00,80.8682190804,3.18270247936,1.41318129274,16.8757947599,26.8041601173,32.583940337,1.10347428357,0.0,1.10347428357
 02/25  12:00:00,83.9098272997,3.22567367977,3.88144025419,15.1584805096,26.8041601173,34.8316326447,1.10365492088,0.0,1.10365492088
 02/25  13:00:00,83.3109375087,3.3231339089,6.94344607515,12.6845202729,26.8041601173,33.5472370403,1.10355822565,0.0,1.10355822565
 02/25  14:00:00,78.4882382968,3.35393735678,9.7929903782,7.55026451892,26.8041601173,30.9784458315,1.10349617863,0.0,1.10349617863
 02/25  15:00:00,53.3910259476,3.19255453445,10.1721289103,10.6449510827,8.04124803518,21.3317032909,1.1033367538,0.0,1.1033367538
 02/25  16:00:00,52.1635364712,3.18270247936,9.00634896027,11.8774892158,8.04124803518,20.0473076865,0.02,0.0,0.02
 02/25  17:00:00,49.8915528917,3.18270247936,5.01955824895,13.2711974465,8.04124803518,20.3684065876,1.10328775955,0.0,1.10328775955
 02/25  18:00:00,55.3195466603,3.18270247936,0.568399061427,23.4684995367,2.68041601173,18.0090894769,1.10304330655,0.0,1.10304330655
 02/25  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/25  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304256275,0.0,1.10304256275
 02/25  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/25  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310676383,0.0,1.10310676383
 02/25  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/25  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294726791,0.0,1.10294726791
 02/26  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292571625,0.0,1.10292571625
 02/26  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030303269,0.0,1.1030303269
 02/26  07:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296408408,0.0,1.10296408408
 02/26  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296600668,0.0,1.10296600668
 02/26  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300246124,0.0,1.10300246124
 02/26  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030055698,0.0,1.1030055698
 02/26  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  18:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292920795,0.0,1.10292920795
 02/26  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029256389,0.0,1.1029256389
 02/26  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298206909,0.0,1.10298206909
 02/26  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296668237,0.0,1.10296668237
 02/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296576816,0.0,1.10296576816
 02/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/27  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/27  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030599048,0.0,1.1030599048
 02/27  07:00:00,102.443562486,3.18270247936,0.0,67.5135931288,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/27  08:00:00,103.772902109,3.18270247936,0.0,51.817473833,16.0824960704,32.6817896323,1.1034830721,0.0,1.1034830721
 02/27  09:00:00,145.116595774,3.18270247936,0.0,23.2746526025,48.2474882111,70.4033123869,2.18808502767,0.0,2.18808502767
 02/27  10:00:00,129.756905802,3.18270247936,0.0,16.2635340587,48.2474882111,62.0547409583,1.10414267819,0.0,1.10414267819
 02/27  11:00:00,122.430625595,3.18270247936,0.0,10.8638472586,48.2474882111,60.1281475517,2.18840793961,0.0,2.18840793961
 02/27  12:00:00,121.174329912,3.18270247936,0.0,7.68095816901,48.2474882111,62.0547409583,2.1891927995,0.0,2.1891927995
 02/27  13:00:00,121.697220037,3.18270247936,0.0,8.7481968016,48.2474882111,61.5103924513,2.18988538794,0.0,2.18988538794
 02/27  14:00:00,120.500437406,3.1976052122,0.0,5.38666842501,48.2474882111,63.6602354638,3.27451260743,0.0,3.27451260743
 02/27  15:00:00,116.225029232,3.18270247936,0.0,4.65825089565,48.2474882111,60.1281475517,1.10398994082,0.0,1.10398994082
 02/27  16:00:00,115.322797441,3.18270247936,0.0,3.75601910512,48.2474882111,60.1281475517,2.18789613163,0.0,2.18789613163
 02/27  17:00:00,119.396601335,3.21683020968,0.0,4.90580515887,48.2474882111,63.0180376616,2.18883833058,0.0,2.18883833058
 02/27  18:00:00,119.632121065,3.30347928261,0.0,11.0649228015,37.5258241642,62.7947880557,1.10367511813,0.0,1.10367511813
 02/27  19:00:00,102.074657118,3.18270247936,0.0,21.2571754737,26.8041601173,36.0181789539,1.10357541689,0.0,1.10357541689
 02/27  20:00:00,102.383218241,3.18270247936,0.0,24.1345278048,26.8041601173,33.4493877451,1.10330151831,0.0,1.10330151831
 02/27  21:00:00,92.9345575755,3.18270247936,0.0,30.76836321,16.0824960704,28.0885557216,1.10344441933,0.0,1.10344441933
 02/27  22:00:00,96.0060370274,3.18270247936,0.0,35.1242382663,16.0824960704,26.8041601173,0.02,0.0,0.02
 02/27  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296460306,0.0,1.10296460306
 02/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296648454,0.0,1.10296648454
 02/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296606577,0.0,1.10296606577
 02/28  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/28  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308141889,0.0,1.10308141889
 02/28  07:00:00,112.155878309,3.18270247936,0.0,77.2259089519,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/28  08:00:00,101.737529255,3.18270247936,0.0,49.7821009785,16.0824960704,32.6817896323,4.587577713,3.48409391135,1.10348380165
 02/28  09:00:00,139.26462754,3.20101764813,0.0,17.4043691993,48.2474882111,70.4033123869,2.20184192509,0.0136891471719,2.18815277792
 02/28  10:00:00,122.623163264,3.18270247936,0.0,9.12979152074,48.2474882111,62.0547409583,1.10420393422,0.0,1.10420393422
 02/28  11:00:00,118.448816519,3.18270247936,0.0,6.8820381826,48.2474882111,60.1281475517,2.18854985158,0.0,2.18854985158
 02/28  12:00:00,119.932359423,3.19429356574,0.0,6.42739659352,48.2474882111,62.0547409583,2.18884002443,0.0,2.18884002443
 02/28  13:00:00,120.893180265,3.26196934634,0.0,7.86489016255,48.2474882111,61.5103924513,2.18986679805,0.0,2.18986679805
 02/28  14:00:00,118.085843775,3.36074267291,0.0,2.80893733282,48.2474882111,63.6602354638,3.27430250487,0.0,3.27430250487
 02/28  15:00:00,112.884296381,3.22840482666,0.0,1.27181569771,48.2474882111,60.1281475517,1.10401128246,0.0,1.10401128246
 02/28  16:00:00,113.183574643,3.18541751069,0.0,1.61408127589,48.2474882111,60.1281475517,2.18794021143,0.0,2.18794021143
 02/28  17:00:00,116.590409137,3.28094876517,0.0,2.03549440506,48.2474882111,63.0180376616,1.10453307836,0.0,1.10453307836
 02/28  18:00:00,112.898126228,3.37296757391,0.0,4.26143967389,37.5258241642,62.7947880557,2.1879258019,0.0,2.1879258019
 02/28  19:00:00,94.2331360523,3.18270247936,0.0,13.4156544076,26.8041601173,36.0181789539,1.10354633493,0.0,1.10354633493
 02/28  20:00:00,98.8660024947,3.18270247936,0.0,20.6173120589,26.8041601173,33.4493877451,1.81818179128,0.714851848181,1.1033299431
 02/28  21:00:00,91.2341578664,3.18270247936,0.0,29.0679635009,16.0824960704,28.0885557216,7.18150451192,7.16150451192,0.02
 02/28  22:00:00,92.9819167643,3.18270247936,0.0,32.1001180032,16.0824960704,26.8041601173,8.77999008803,7.67676398555,1.10322610249
 02/28  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296483744,0.0,1.10296483744
 03/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296645484,0.0,1.10296645484
 03/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296569753,0.0,1.10296569753
 03/01  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/01  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/01  07:00:00,93.1205461167,3.18270247936,0.0,58.1905767593,5.36083202345,21.4433280938,1.10311631583,0.0,1.10311631583
 03/01  08:00:00,90.919207988,3.18270247936,0.0,38.9637797119,16.0824960704,32.6817896323,1.2217840817,0.118331990539,1.10345209116
 03/01  09:00:00,133.056395118,3.23377616946,0.0,11.1633782561,48.2474882111,70.4033123869,1.10401962438,0.0,1.10401962438
 03/01  10:00:00,120.294110134,3.18270247936,0.0,6.80073839097,48.2474882111,62.0547409583,2.1883709054,0.0,2.1883709054
 03/01  11:00:00,116.898489367,3.18332230208,0.0,5.33109120776,48.2474882111,60.1281475517,2.18842606218,0.0,2.18842606218
 03/01  12:00:00,118.225351315,3.26084374029,0.0,4.65383831108,48.2474882111,62.0547409583,2.18905811256,0.0,2.18905811256
 03/01  13:00:00,118.859416367,3.38496739276,0.512947510896,5.19518070649,48.2474882111,61.5103924513,2.18986147923,0.0,2.18986147923
 03/01  14:00:00,117.704132352,3.51818707676,1.24692892471,1.02285258114,48.2474882111,63.6602354638,2.18955845782,0.0,2.18955845782
 03/01  15:00:00,113.350406289,3.39385518421,1.20753793224,0.364937315282,48.2474882111,60.1281475517,2.18839892428,0.0,2.18839892428
 03/01  16:00:00,113.106072409,3.27730978677,1.16641471533,0.278272049981,48.2474882111,60.1281475517,1.1039952177,0.0,1.1039952177
 03/01  17:00:00,116.218551878,3.32386151988,1.18074538448,0.439979007097,48.2474882111,63.0180376616,2.18855331491,0.0,2.18855331491
 03/01  18:00:00,110.966421883,3.42191062892,0.0560859731589,2.22470630069,37.5258241642,62.7947880557,1.10384760583,0.0,1.10384760583
 03/01  19:00:00,88.4093117655,3.18270247936,0.0,7.59183012091,26.8041601173,36.0181789539,2.18729842187,0.0,2.18729842187
 03/01  20:00:00,92.3423065917,3.18270247936,0.0,14.0936161559,26.8041601173,33.4493877451,0.02,0.0,0.02
 03/01  21:00:00,86.4991802554,3.18270247936,0.0,24.3329858899,16.0824960704,28.0885557216,4.35629272268,3.25286276188,1.10342996081
 03/01  22:00:00,90.8190770803,3.18270247936,0.0,29.9372783193,16.0824960704,26.8041601173,13.1324642692,12.0293809464,1.10308332282
 03/01  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296614545,0.0,1.10296614545
 03/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296609596,0.0,1.10296609596
 03/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/02  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296371989,0.0,1.10296371989
 03/02  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/02  07:00:00,123.704624454,3.18270247936,0.0,88.7746550963,5.36083202345,21.4433280938,1.16092507864,0.0578823614039,1.10304271724
 03/02  08:00:00,110.076541523,3.18270247936,0.0,58.121113247,16.0824960704,32.6817896323,26.0385002199,24.9349922801,1.10350793972
 03/02  09:00:00,141.958171807,3.2218204972,0.0,20.0771106173,48.2474882111,70.4033123869,6.33405004765,5.230000321,1.10404972666
 03/02  10:00:00,123.747469579,3.18270247936,0.0,10.2540978362,48.2474882111,62.0547409583,2.18849231874,0.0,2.18849231874
 03/02  11:00:00,118.860368604,3.18270247936,0.0,7.29359026739,48.2474882111,60.1281475517,1.10420158484,0.0,1.10420158484
 03/02  12:00:00,119.826030247,3.22981626723,0.0,6.28554471642,48.2474882111,62.0547409583,2.18910092013,0.0,2.18910092013
 03/02  13:00:00,120.48151666,3.35338021444,0.508417326663,6.85339836216,48.2474882111,61.5103924513,3.27462975269,0.0,3.27462975269
 03/02  14:00:00,118.585350482,3.45320559637,1.22528637036,1.99069474669,48.2474882111,63.6602354638,2.18947810935,0.0,2.18947810935
 03/02  15:00:00,113.603166839,3.34881418875,1.19193784285,0.678338950457,48.2474882111,60.1281475517,2.1881549235,0.0,2.1881549235
 03/02  16:00:00,113.444957947,3.25911653886,1.16021006363,0.641555487763,48.2474882111,60.1281475517,1.10400289957,0.0,1.10400289957
 03/02  17:00:00,115.780746691,3.31879483574,0.301975407922,0.886010480957,48.2474882111,63.0180376616,2.18883501708,0.0,2.18883501708
 03/02  18:00:00,111.597233759,3.41605964825,0.0,2.91745513031,37.5258241642,62.7947880557,1.10380427675,0.0,1.10380427675
 03/02  19:00:00,90.3241281837,3.18270247936,0.0,9.5066465391,26.8041601173,36.0181789539,1.10361320817,0.0,1.10361320817
 03/02  20:00:00,95.9327383225,3.18270247936,0.0,17.6840478867,26.8041601173,33.4493877451,1.57292858886,0.469578710043,1.10334987881
 03/02  21:00:00,89.8461687051,3.18270247936,0.0,27.6799743397,16.0824960704,28.0885557216,10.3401633723,9.23678347051,1.10337990176
 03/02  22:00:00,92.7490671182,3.18270247936,0.0,31.8672683571,16.0824960704,26.8041601173,15.5432221018,14.4401507913,1.10307131045
 03/02  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296573932,0.0,1.10296573932
 03/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296442731,0.0,1.10296442731
 03/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/03  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/03  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302350412,0.0,1.10302350412
 03/03  07:00:00,127.454742295,3.18270247936,0.0,92.5247729375,5.36083202345,21.4433280938,0.0927146931293,0.0727146931293,0.02
 03/03  08:00:00,116.746149902,3.18270247936,0.0,64.7907216258,16.0824960704,32.6817896323,30.2567893695,29.1535595621,1.10322980744
 03/03  09:00:00,144.929456994,3.21591149555,0.0,23.0543048067,48.2474882111,70.4033123869,15.7230953564,13.5350086485,2.18808670783
 03/03  10:00:00,126.609473094,3.18270247936,0.0,13.1161013508,48.2474882111,62.0547409583,4.46475526531,2.27642962682,2.18832563849
 03/03  11:00:00,119.862325909,3.18270247936,0.0,8.29554757312,48.2474882111,60.1281475517,1.10423403333,0.0,1.10423403333
 03/03  12:00:00,120.679084925,3.23472560072,1.06485230343,6.06883775721,48.2474882111,62.0547409583,2.18868420932,0.0,2.18868420932
 03/03  13:00:00,123.067001681,3.36706438296,4.03114518898,5.90247135279,48.2474882111,61.5103924513,3.27433903622,0.0,3.27433903622
 03/03  14:00:00,121.86481026,3.49635711377,4.95073762815,1.50155174923,48.2474882111,63.6602354638,2.18968780147,0.0,2.18968780147
 03/03  15:00:00,117.002038559,3.37563054276,4.80856811246,0.433764047026,48.2474882111,60.1281475517,1.10405682279,0.0,1.10405682279
 03/03  16:00:00,116.682669171,3.28806481466,4.69360700885,0.316921491059,48.2474882111,60.1281475517,2.18802903098,0.0,2.18802903098
 03/03  17:00:00,118.63493196,3.33103790589,3.68427715333,0.345650934265,48.2474882111,63.0180376616,2.18896993478,0.0,2.18896993478
 03/03  18:00:00,111.397827756,3.41795577764,0.608424404795,2.107728593,37.5258241642,62.7947880557,1.10373303621,0.0,1.10373303621
 03/03  19:00:00,88.0716660232,3.18270247936,0.0,7.2541843786,26.8041601173,36.0181789539,1.10351460705,0.0,1.10351460705
 03/03  20:00:00,91.9782266352,3.18270247936,0.0,13.7295361993,26.8041601173,33.4493877451,1.1033403078,0.0,1.1033403078
 03/03  21:00:00,87.1075855476,3.18270247936,0.0,24.9413911821,16.0824960704,28.0885557216,5.94422942502,4.84082791569,1.10340150933
 03/03  22:00:00,92.3169077258,3.18270247936,0.0,31.4351089647,16.0824960704,26.8041601173,16.8365309086,16.8165309086,0.02
 03/03  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296528663,0.0,1.10296528663
 03/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296599119,0.0,1.10296599119
 03/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296559531,0.0,1.10296559531
 03/04  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/04  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307683258,0.0,1.10307683258
 03/04  07:00:00,134.209999629,3.18270247936,0.0,99.2800302713,5.36083202345,21.4433280938,0.181677743915,0.161677743915,0.02
 03/04  08:00:00,105.579801296,3.18270247936,0.0,70.4469161881,5.36083202345,26.5809105114,27.096293171,25.9931173141,1.10317585689
 03/04  09:00:00,99.0206782416,3.18270247936,0.0,37.7258308182,26.8041601173,31.2995447326,11.2154438135,10.1121456725,1.10329814095
 03/04  10:00:00,90.0980614903,3.18270247936,0.0,26.5555217592,26.8041601173,33.5472370403,2.67674587792,1.57315965688,1.10358622105
 03/04  11:00:00,83.6688320742,3.18270247936,0.0,21.0895890465,26.8041601173,32.583940337,1.1034850472,0.0,1.1034850472
 03/04  12:00:00,84.099027417,3.18270247936,0.285704250863,18.9863878307,26.8041601173,34.8316326447,1.10368131477,0.0,1.10368131477
 03/04  13:00:00,82.2728546577,3.20066897127,3.13260767005,15.5797407647,26.8041601173,33.5472370403,1.10329238164,0.0,1.10329238164
 03/04  14:00:00,76.8660274066,3.22760996026,5.66779074875,10.1795806547,26.8041601173,30.9784458315,1.10350047836,0.0,1.10350047836
 03/04  15:00:00,51.8855761384,3.18270247936,6.34512250055,12.9763597383,8.04124803518,21.3317032909,0.02,0.0,0.02
 03/04  16:00:00,52.7012541904,3.18270247936,7.42312856328,13.998427332,8.04124803518,20.0473076865,1.10328612111,0.0,1.10328612111
 03/04  17:00:00,52.838108062,3.18270247936,8.20238805875,13.034922807,8.04124803518,20.3684065876,1.10327498976,0.0,1.10327498976
 03/04  18:00:00,53.6758679973,3.18270247936,6.05177565533,18.8087776131,2.68041601173,18.0090894769,0.02,0.0,0.02
 03/04  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309070873,0.0,1.10309070873
 03/04  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/04  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304196552,0.0,1.10304196552
 03/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303577404,0.0,1.10303577404
 03/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293191814,0.0,1.10293191814
 03/05  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293108667,0.0,1.10293108667
 03/05  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303733627,0.0,1.10303733627
 03/05  07:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296619036,0.0,1.10296619036
 03/05  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292753448,0.0,1.10292753448
 03/05  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299934768,0.0,1.10299934768
 03/05  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304480269,0.0,1.10304480269
 03/05  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  18:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296483778,0.0,1.10296483778
 03/05  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029316187,0.0,1.1029316187
 03/05  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293251014,0.0,1.10293251014
 03/05  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296371333,0.0,1.10296371333
 03/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296583194,0.0,1.10296583194
 03/06  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/06  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306424701,0.0,1.10306424701
 03/06  07:00:00,85.0695978116,3.18270247936,0.0,50.1396284542,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/06  08:00:00,83.6583659883,3.18270247936,2.41820229027,29.284735422,16.0824960704,32.6817896323,1.10349117599,0.0,1.10349117599
 03/06  09:00:00,134.954683215,3.19510426862,7.83587444567,5.26446380878,48.2474882111,70.4033123869,2.1881631229,0.0,2.1881631229
 03/06  10:00:00,126.414770322,3.18270247936,10.196942736,2.72445584362,48.2474882111,62.0547409583,1.10420357051,0.0,1.10420357051
 03/06  11:00:00,124.327041015,3.18270247936,11.3777294224,1.38253325616,48.2474882111,60.1281475517,2.18853968041,0.0,2.18853968041
 03/06  12:00:00,125.597172078,3.18270247936,11.4561744745,0.647625860611,48.2474882111,62.0547409583,2.18881698558,0.0,2.18881698558
 03/06  13:00:00,124.209333026,3.21626900011,9.88760318535,1.33914008399,48.2474882111,61.5103924513,2.18982624886,0.0,2.18982624886
 03/06  14:00:00,124.098889693,3.23830019516,8.1873157688,0.757109960129,48.2474882111,63.6602354638,2.18959883646,0.0,2.18959883646
 03/06  15:00:00,118.47504878,3.18270247936,5.50396690281,1.40430354055,48.2474882111,60.1281475517,2.18850464447,0.0,2.18850464447
 03/06  16:00:00,117.590757485,3.18270247936,4.0725533082,1.95142584059,48.2474882111,60.1281475517,2.18787661079,0.0,2.18787661079
 03/06  17:00:00,120.006221434,3.23865718017,2.81448240081,2.6791158864,48.2474882111,63.0180376616,1.10449194554,0.0,1.10449194554
 03/06  18:00:00,114.591150338,3.32893533996,0.469677707236,5.52881831023,37.5258241642,62.7947880557,2.18784794072,0.0,2.18784794072
 03/06  19:00:00,91.5285819655,3.18270247936,0.0,10.7111003208,26.8041601173,36.0181789539,1.10351082416,0.0,1.10351082416
 03/06  20:00:00,92.2482487799,3.18270247936,0.0,13.9995583441,26.8041601173,33.4493877451,1.10329995738,0.0,1.10329995738
 03/06  21:00:00,82.8256615535,3.18270247936,0.0,20.6594671881,16.0824960704,28.0885557216,0.02,0.0,0.02
 03/06  22:00:00,83.1543168914,3.18270247936,0.0,22.2725181303,16.0824960704,26.8041601173,1.10310741671,0.0,1.10310741671
 03/06  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296159014,0.0,1.10296159014
 03/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296524278,0.0,1.10296524278
 03/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/07  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296551754,0.0,1.10296551754
 03/07  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/07  07:00:00,76.8476414967,3.18270247936,0.0,44.3850054726,5.36083202345,21.4433280938,1.10307855365,0.0,1.10307855365
 03/07  08:00:00,79.0914747028,3.18270247936,0.0,27.1360464267,16.0824960704,32.6817896323,1.10350744657,0.0,1.10350744657
 03/07  09:00:00,128.607134573,3.24768310998,0.0,6.70021077134,48.2474882111,70.4033123869,1.10384812406,0.0,1.10384812406
 03/07  10:00:00,118.365931647,3.18270247936,0.596050399932,4.27650950432,48.2474882111,62.0547409583,2.18823637953,0.0,2.18823637953
 03/07  11:00:00,117.065949334,3.18441392812,2.57897583205,2.91848371718,48.2474882111,60.1281475517,2.18851696365,0.0,2.18851696365
 03/07  12:00:00,120.010731131,3.28427733223,4.50567059292,1.91011394282,48.2474882111,62.0547409583,2.18889452738,0.0,2.18889452738
 03/07  13:00:00,121.206482625,3.41444548266,6.31314197463,1.71257441123,48.2474882111,61.5103924513,2.18968301324,0.0,2.18968301324
 03/07  14:00:00,121.680162584,3.54386466121,6.17636321597,0.0437709381541,48.2474882111,63.6602354638,2.18968243204,0.0,2.18968243204
 03/07  15:00:00,117.142618767,3.34619970233,5.41234320753,0.0,48.2474882111,60.1281475517,2.18813998677,0.0,2.18813998677
 03/07  16:00:00,114.697039024,3.22033543289,3.09262773457,0.0,48.2474882111,60.1281475517,1.10382153867,0.0,1.10382153867
 03/07  17:00:00,114.962978692,3.31085198261,0.378160742975,0.0,48.2474882111,63.0180376616,2.18860319685,0.0,2.18860319685
 03/07  18:00:00,110.313710921,3.39892062191,0.0,1.65107131835,37.5258241642,62.7947880557,1.10374825442,0.0,1.10374825442
 03/07  19:00:00,88.387906386,3.18270247936,0.0,7.57042474133,26.8041601173,36.0181789539,1.1036774596,0.0,1.1036774596
 03/07  20:00:00,89.4818736982,3.18270247936,0.0,11.2331832623,26.8041601173,33.4493877451,1.10341348197,0.0,1.10341348197
 03/07  21:00:00,80.7636523891,3.18270247936,0.0,18.5974580236,16.0824960704,28.0885557216,1.10343629499,0.0,1.10343629499
 03/07  22:00:00,82.700729639,3.18270247936,0.0,21.8189308779,16.0824960704,26.8041601173,1.1030731574,0.0,1.1030731574
 03/07  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296534359,0.0,1.10296534359
 03/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296524684,0.0,1.10296524684
 03/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/08  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296361832,0.0,1.10296361832
 03/08  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/08  07:00:00,92.7591008836,3.18270247936,0.0,60.2964648595,5.36083202345,21.4433280938,1.10304132945,0.0,1.10304132945
 03/08  08:00:00,89.6602902164,3.18270247936,0.0,37.7048619403,16.0824960704,32.6817896323,10.9404619117,10.9204619117,0.02
 03/08  09:00:00,134.365943045,3.24998843053,0.0,12.4567139224,48.2474882111,70.4033123869,4.59026369173,2.40248701924,2.18777667249
 03/08  10:00:00,120.438776656,3.18270247936,0.0,6.945404913,48.2474882111,62.0547409583,2.18821650096,0.0,2.18821650096
 03/08  11:00:00,116.721491824,3.18270247936,0.0,5.15471348795,48.2474882111,60.1281475517,1.10429569413,0.0,1.10429569413
 03/08  12:00:00,117.279539884,3.25824432587,0.0,3.71062629499,48.2474882111,62.0547409583,2.18879672346,0.0,2.18879672346
 03/08  13:00:00,117.134888354,3.40034119963,0.0,3.96822639738,48.2474882111,61.5103924513,3.27448680589,0.0,3.27448680589
 03/08  14:00:00,116.377506114,3.55413682052,0.538383626497,0.368821898456,48.2474882111,63.6602354638,2.18977552106,0.0,2.18977552106
 03/08  15:00:00,114.100128978,3.44213533329,2.27391778763,0.0,48.2474882111,60.1281475517,1.10409324804,0.0,1.10409324804
 03/08  16:00:00,114.610030367,3.30354426609,2.92241024452,0.0,48.2474882111,60.1281475517,2.18809749251,0.0,2.18809749251
 03/08  17:00:00,117.617255616,3.3717776726,2.97151197644,0.0,48.2474882111,63.0180376616,2.18873494441,0.0,2.18873494441
 03/08  18:00:00,111.312520346,3.44562412666,1.96853476527,0.634642473234,37.5258241642,62.7947880557,1.10375457427,0.0,1.10375457427
 03/08  19:00:00,83.9611879668,3.18270247936,0.0967690838765,3.04693723833,26.8041601173,36.0181789539,1.10353384904,0.0,1.10353384904
 03/08  20:00:00,85.2578160911,3.18270247936,0.0,7.00912565527,26.8041601173,33.4493877451,1.10335474698,0.0,1.10335474698
 03/08  21:00:00,77.9811996346,3.18270247936,0.0,15.8150052691,16.0824960704,28.0885557216,1.10341642744,0.0,1.10341642744
 03/08  22:00:00,83.2963724096,3.18270247936,0.0,22.4145736485,16.0824960704,26.8041601173,0.818849010965,0.798849010965,0.02
 03/08  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296788186,0.0,1.10296788186
 03/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029626,0.0,1.1029626
 03/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296534782,0.0,1.10296534782
 03/09  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/09  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307966221,0.0,1.10307966221
 03/09  07:00:00,102.928136166,3.18270247936,0.0,70.4655001416,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/09  08:00:00,97.4380393705,3.18270247936,0.0,45.4826110944,16.0824960704,32.6817896323,20.3609047477,19.257496033,1.10340871468
 03/09  09:00:00,135.018761775,3.24287173675,0.0,13.1166493463,48.2474882111,70.4033123869,4.06512730568,1.876903613,2.18822369268
 03/09  10:00:00,120.294768143,3.18270247936,0.0,6.80139640008,48.2474882111,62.0547409583,1.10425330578,0.0,1.10425330578
 03/09  11:00:00,116.399965861,3.18270247936,0.0,4.83318752444,48.2474882111,60.1281475517,2.18838631674,0.0,2.18838631674
 03/09  12:00:00,117.148058406,3.27746288078,0.300174192704,3.2597520695,48.2474882111,62.0547409583,2.18890547204,0.0,2.18890547204
 03/09  13:00:00,118.733013131,3.46655484956,2.29338410933,3.20675341535,48.2474882111,61.5103924513,2.1899106394,0.0,2.1899106394
 03/09  14:00:00,121.095821315,3.61042809972,5.43439674636,0.134832699824,48.2474882111,63.6602354638,3.2743266292,0.0,3.2743266292
 03/09  15:00:00,119.67844954,3.39942086224,7.89495282062,0.0,48.2474882111,60.1281475517,1.10401545694,0.0,1.10401545694
 03/09  16:00:00,120.367394749,3.35555245182,8.62776644004,0.0,48.2474882111,60.1281475517,2.18793586762,0.0,2.18793586762
 03/09  17:00:00,123.614111845,3.47039510117,8.86975077734,0.0,48.2474882111,63.0180376616,1.10452063129,0.0,1.10452063129
 03/09  18:00:00,116.444504768,3.46062529715,7.64776708967,0.0723934004144,37.5258241642,62.7947880557,2.18792539304,0.0,2.18792539304
 03/09  19:00:00,85.7975943694,3.18270247936,3.27075600699,1.70935671779,26.8041601173,36.0181789539,1.10353001286,0.0,1.10353001286
 03/09  20:00:00,82.6089397243,3.18270247936,0.0967773452852,4.26347194314,26.8041601173,33.4493877451,1.10331509114,0.0,1.10331509114
 03/09  21:00:00,72.3510070857,3.18270247936,0.0,10.1848127203,16.0824960704,28.0885557216,0.02,0.0,0.02
 03/09  22:00:00,75.8294517666,3.18270247936,0.0,14.9476530055,16.0824960704,26.8041601173,1.10321142199,0.0,1.10321142199
 03/09  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296546458,0.0,1.10296546458
 03/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296097212,0.0,1.10296097212
 03/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/10  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296488651,0.0,1.10296488651
 03/10  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/10  07:00:00,73.9674103237,3.18270247936,0.0,41.5047742996,5.36083202345,21.4433280938,1.10308651712,0.0,1.10308651712
 03/10  08:00:00,76.2921464787,3.18270247936,0.0,24.3367182026,16.0824960704,32.6817896323,1.10351925319,0.0,1.10351925319
 03/10  09:00:00,128.600126122,3.27779815431,1.78996639544,4.87312088048,48.2474882111,70.4033123869,1.10409891888,0.0,1.10409891888
 03/10  10:00:00,123.371172081,3.18270247936,7.81514865628,2.06265168175,48.2474882111,62.0547409583,2.18825899735,0.0,2.18825899735
 03/10  11:00:00,123.800702161,3.18278736896,11.3404805664,0.893358369064,48.2474882111,60.1281475517,2.1885317186,0.0,2.1885317186
 03/10  12:00:00,128.203303716,3.40459057132,14.2611577842,0.226886097481,48.2474882111,62.0547409583,2.18890441283,0.0,2.18890441283
 03/10  13:00:00,132.421130947,3.62840388922,18.947138481,0.0792678204164,48.2474882111,61.5103924513,2.18968156841,0.0,2.18968156841
 03/10  14:00:00,134.590866988,3.82524166292,18.8494615558,0.0,48.2474882111,63.6602354638,2.18967397342,0.0,2.18967397342
 03/10  15:00:00,126.714343923,3.63632445222,14.6939436137,0.0,48.2474882111,60.1281475517,2.18812857913,0.0,2.18812857913
 03/10  16:00:00,123.910836526,3.50416516402,12.0225955047,0.0,48.2474882111,60.1281475517,1.10408545784,0.0,1.10408545784
 03/10  17:00:00,124.706313093,3.52515248704,9.90719463927,0.0,48.2474882111,63.0180376616,2.18857995371,0.0,2.18857995371
 03/10  18:00:00,113.038200876,3.48741665188,6.7543985767,0.0,37.5258241642,62.7947880557,1.10373707184,0.0,1.10373707184
 03/10  19:00:00,84.3774001695,3.18270247936,2.70303069567,0.856887829173,26.8041601173,36.0181789539,1.10366585005,0.0,1.10366585005
 03/10  20:00:00,82.1782106845,3.18270247936,1.14395021684,2.78557003187,26.8041601173,33.4493877451,1.10340207598,0.0,1.10340207598
 03/10  21:00:00,70.3115613608,3.18270247936,1.13459989778,7.01076709757,16.0824960704,28.0885557216,1.1034246901,0.0,1.1034246901
 03/10  22:00:00,71.1529166266,3.18270247936,0.29149121013,9.97962665542,16.0824960704,26.8041601173,1.10306768896,0.0,1.10306768896
 03/10  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/11  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296513345,0.0,1.10296513345
 03/11  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296234832,0.0,1.10296234832
 03/11  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296508769,0.0,1.10296508769
 03/11  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  07:00:00,74.4128493837,3.18270247936,0.0,41.9502133597,5.36083202345,21.4433280938,1.10303855423,0.0,1.10303855423
 03/11  08:00:00,60.0811950904,3.18270247936,0.0,24.9483099821,5.36083202345,26.5809105114,0.188189912072,0.168189912072,0.02
 03/11  09:00:00,72.0198412388,3.18270247936,0.275326694174,10.4496671213,26.8041601173,31.2995447326,1.10332426039,0.0,1.10332426039
 03/11  10:00:00,73.6341202772,3.18270247936,3.42875430363,6.6628262425,26.8041601173,33.5472370403,1.1035657771,0.0,1.1035657771
 03/11  11:00:00,75.0790707896,3.18718012782,7.9233942807,4.57195583272,26.8041601173,32.583940337,1.10347924258,0.0,1.10347924258
 03/11  12:00:00,80.899694925,3.28310584922,12.9554095268,3.01694669287,26.8041601173,34.8316326447,1.10363664456,0.0,1.10363664456
 03/11  13:00:00,83.7581952603,3.43882640776,18.163212618,1.79631898286,26.8041601173,33.5472370403,1.10354901436,0.0,1.10354901436
 03/11  14:00:00,81.7629430677,3.48085967508,20.4205386513,0.0704986984081,26.8041601173,30.9784458315,1.10348699697,0.0,1.10348699697
 03/11  15:00:00,53.9113462767,3.31942709288,21.0295212278,0.181006535881,8.04124803518,21.3317032909,1.10333887621,0.0,1.10333887621
 03/11  16:00:00,53.9307185049,3.20910726574,21.3908770291,1.23373839423,8.04124803518,20.0473076865,0.02,0.0,0.02
 03/11  17:00:00,53.259055011,3.18270247936,19.8253306136,1.83292720115,8.04124803518,20.3684065876,1.10327598816,0.0,1.10327598816
 03/11  18:00:00,48.3554044052,3.18270247936,17.4636538343,4.54376917544,2.68041601173,18.0090894769,1.10303793375,0.0,1.10303793375
 03/11  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303524678,0.0,1.10303524678
 03/11  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311197427,0.0,1.10311197427
 03/11  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296507975,0.0,1.10296507975
 03/12  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029272358,0.0,1.1029272358
 03/12  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030316342,0.0,1.1030316342
 03/12  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  07:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296417726,0.0,1.10296417726
 03/12  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296437015,0.0,1.10296437015
 03/12  12:00:00,20.1865408388,0.178365850472,1.23682281218,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  13:00:00,24.3869678181,0.713463401889,4.90215224001,0.0,2.68041601173,16.0824960704,1.10311019763,0.0,1.10311019763
 03/12  14:00:00,28.393151265,1.21803910905,8.40375997972,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298483546,0.0,1.10298483546
 03/12  16:00:00,24.3104322463,0.681469750252,4.85761031986,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  17:00:00,23.8812502786,0.718982679576,4.39091542285,0.0,2.68041601173,16.0824960704,1.10296525215,0.0,1.10296525215
 03/12  18:00:00,22.2934847259,0.180205609701,0.874593606695,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029306854,0.0,1.1029306854
 03/12  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293076589,0.0,1.10293076589
 03/12  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296444634,0.0,1.10296444634
