Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296411299,0.0,1.10296411299
 03/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/13  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306533468,0.0,1.10306533468
 03/13  06:00:00,84.2630830821,3.18270247936,0.0,39.4637803914,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/13  07:00:00,85.7639863341,3.18270247936,0.0,31.3412247247,16.0824960704,32.6817896323,1.57620199701,0.472719508909,1.1034824881
 03/13  08:00:00,132.616771552,3.22599796112,0.0,10.7315328987,48.2474882111,70.4033123869,1.10405076634,0.0,1.10405076634
 03/13  09:00:00,118.983940549,3.18270247936,0.0,5.49056880654,48.2474882111,62.0547409583,2.18841033596,0.0,2.18841033596
 03/13  10:00:00,115.695766592,3.18270247936,0.0,4.1289882562,48.2474882111,60.1281475517,2.1884382325,0.0,2.1884382325
 03/13  11:00:00,116.824786103,3.18272371994,0.0,3.33139311988,48.2474882111,62.0547409583,2.18903921502,0.0,2.18903921502
 03/13  12:00:00,116.716255836,3.2434852173,0.0,3.70644986181,48.2474882111,61.5103924513,2.18980957913,0.0,2.18980957913
 03/13  13:00:00,117.227028006,3.33297318374,0.0,1.97789105327,48.2474882111,63.6602354638,2.18948157985,0.0,2.18948157985
 03/13  14:00:00,111.829098113,3.28779118419,0.0,0.15723107218,48.2474882111,60.1281475517,2.18830740168,0.0,2.18830740168
 03/13  15:00:00,111.644734638,3.26065878084,0.0,0.0,48.2474882111,60.1281475517,1.10394328998,0.0,1.10394328998
 03/13  16:00:00,114.594699109,3.31091274818,0.0,0.00982039389073,48.2474882111,63.0180376616,2.18842173956,0.0,2.18842173956
 03/13  17:00:00,104.462009187,3.41768857197,0.0,0.715268301416,37.5258241642,62.7947880557,1.10377927757,0.0,1.10377927757
 03/13  18:00:00,71.8954980262,3.18270247936,0.0,3.41468304829,26.8041601173,36.0181789539,1.10369756023,0.0,1.10369756023
 03/13  19:00:00,86.1584477938,3.18270247936,0.0,7.90975735794,26.8041601173,33.4493877451,1.10343816956,0.0,1.10343816956
 03/13  20:00:00,80.0631320449,3.18270247936,0.0,17.8969376795,16.0824960704,28.0885557216,1.10336836752,0.0,1.10336836752
 03/13  21:00:00,83.0368384904,3.18270247936,0.0,22.1550397293,16.0824960704,26.8041601173,1.10307862704,0.0,1.10307862704
 03/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296401236,0.0,1.10296401236
 03/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029639531,0.0,1.1029639531
 03/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029645439,0.0,1.1029645439
 03/14  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/14  06:00:00,110.943780662,3.18270247936,0.0,66.1444779712,5.36083202345,21.4433280938,1.10303304634,0.0,1.10303304634
 03/14  07:00:00,100.747702063,3.18270247936,0.0,48.7922737873,16.0824960704,32.6817896323,20.8583168557,20.8383168557,0.02
 03/14  08:00:00,141.405434322,3.23912586364,0.0,19.5070677659,48.2474882111,70.4033123869,9.63455252002,7.44674674863,2.18780577139
 03/14  09:00:00,123.801993454,3.18270247936,0.0,10.3086217107,48.2474882111,62.0547409583,2.83558866087,0.647364237942,2.18822442293
 03/14  10:00:00,119.635418317,3.18270247936,0.0,8.06863998051,48.2474882111,60.1281475517,1.10429377646,0.0,1.10429377646
 03/14  11:00:00,120.283657898,3.18270247936,0.0,6.7902861552,48.2474882111,62.0547409583,2.18878072552,0.0,2.18878072552
 03/14  12:00:00,120.035528194,3.23424064794,0.0,7.03496678985,48.2474882111,61.5103924513,3.27442835517,0.0,3.27442835517
 03/14  13:00:00,118.023888874,3.25754133419,0.0,2.85018377133,48.2474882111,63.6602354638,2.18971661527,0.0,2.18971661527
 03/14  14:00:00,112.569514691,3.18307397947,0.0,1.0023648545,48.2474882111,60.1281475517,1.10406450666,0.0,1.10406450666
 03/14  15:00:00,111.919291819,3.19616836003,0.0,0.339047601967,48.2474882111,60.1281475517,2.18802938757,0.0,2.18802938757
 03/14  16:00:00,114.986992559,3.30074409841,0.0,0.412282493734,48.2474882111,63.0180376616,2.18893835717,0.0,2.18893835717
 03/14  17:00:00,105.304166958,3.4090277853,0.0,1.56608685863,37.5258241642,62.7947880557,1.10371360451,0.0,1.10371360451
 03/14  18:00:00,73.1726052219,3.18270247936,0.0,4.69179024399,26.8041601173,36.0181789539,1.10332279146,0.0,1.10332279146
 03/14  19:00:00,90.1106085136,3.18270247936,0.0,11.8619180778,26.8041601173,33.4493877451,1.10332275976,0.0,1.10332275976
 03/14  20:00:00,84.7765784634,3.18270247936,0.0,22.6103840979,16.0824960704,28.0885557216,1.10337784707,0.0,1.10337784707
 03/14  21:00:00,88.3613312628,3.18270247936,0.0,27.4795325017,16.0824960704,26.8041601173,1.4848011185,1.4648011185,0.02
 03/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296538675,0.0,1.10296538675
 03/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296101588,0.0,1.10296101588
 03/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296438809,0.0,1.10296438809
 03/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/15  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306242782,0.0,1.10306242782
 03/15  06:00:00,129.038237889,3.18270247936,0.0,84.2389351983,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/15  07:00:00,115.906001849,3.18270247936,0.0,63.9505735732,16.0824960704,32.6817896323,30.6318006375,29.5283171719,1.10348346562
 03/15  08:00:00,146.535002333,3.22035908564,0.0,24.6554025556,48.2474882111,70.4033123869,14.6243645724,12.4362409026,2.18812366977
 03/15  09:00:00,126.239337545,3.18270247936,0.0,12.7459658024,48.2474882111,62.0547409583,2.27455231439,1.17037826139,1.104174053
 03/15  10:00:00,119.495125789,3.18270247936,0.0,7.928347453,48.2474882111,60.1281475517,2.18846545722,0.0,2.18846545722
 03/15  11:00:00,119.367520417,3.18270247936,0.0,5.87414867411,48.2474882111,62.0547409583,2.18899901284,0.0,2.18899901284
 03/15  12:00:00,119.095070311,3.25561409457,0.0,6.07313546024,48.2474882111,61.5103924513,2.18969343516,0.0,2.18969343516
 03/15  13:00:00,119.352472533,3.40862375123,1.1152841931,2.91240081975,48.2474882111,63.6602354638,2.18944939663,0.0,2.18944939663
 03/15  14:00:00,113.986284103,3.33618935874,1.92027207627,0.345746810772,48.2474882111,60.1281475517,2.18854471676,0.0,2.18854471676
 03/15  15:00:00,111.939916807,3.25625667512,0.299584274531,0.0,48.2474882111,60.1281475517,1.10405639812,0.0,1.10405639812
 03/15  16:00:00,114.584956036,3.31099006873,0.0,0.0,48.2474882111,63.0180376616,2.18865310005,0.0,2.18865310005
 03/15  17:00:00,104.480160433,3.40579794721,0.0,0.745310171641,37.5258241642,62.7947880557,2.18764577785,0.0,2.18764577785
 03/15  18:00:00,74.4566614294,3.18270247936,0.0,5.97584645147,26.8041601173,36.0181789539,1.10353514156,0.0,1.10353514156
 03/15  19:00:00,90.0538332463,3.18270247936,0.0,11.8051428105,26.8041601173,33.4493877451,0.02,0.0,0.02
 03/15  20:00:00,82.256849644,3.18270247936,0.0,20.0906552785,16.0824960704,28.0885557216,1.10333597627,0.0,1.10333597627
 03/15  21:00:00,84.1297261435,3.18270247936,0.0,23.2479273824,16.0824960704,26.8041601173,1.10307293345,0.0,1.10307293345
 03/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296011917,0.0,1.10296011917
 03/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296405949,0.0,1.10296405949
 03/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296391411,0.0,1.10296391411
 03/16  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/16  06:00:00,113.04763766,3.18270247936,0.0,68.2483349688,5.36083202345,21.4433280938,1.10303992123,0.0,1.10303992123
 03/16  07:00:00,103.587448466,3.18270247936,0.0,51.6320201896,16.0824960704,32.6817896323,19.4662080057,18.3627050895,1.10350291625
 03/16  08:00:00,143.697929178,3.22622212055,0.0,21.8124663652,48.2474882111,70.4033123869,5.56259385338,4.45856150642,1.10403234696
 03/16  09:00:00,124.994726812,3.18270247936,0.0,11.5013550687,48.2474882111,62.0547409583,2.681146899,0.492717555554,2.18842934344
 03/16  10:00:00,119.340648258,3.18270247936,0.0,7.77386992131,48.2474882111,60.1281475517,1.10415988026,0.0,1.10415988026
 03/16  11:00:00,119.503227504,3.18273316294,0.0,6.00982507732,48.2474882111,62.0547409583,2.18898147837,0.0,2.18898147837
 03/16  12:00:00,120.091532037,3.24213524022,0.0,7.08307603997,48.2474882111,61.5103924513,3.27430974402,0.0,3.27430974402
 03/16  13:00:00,119.423016163,3.28203074585,0.0,4.22482164806,48.2474882111,63.6602354638,2.18958335139,0.0,2.18958335139
 03/16  14:00:00,112.896452272,3.22879417898,0.0,1.28358223583,48.2474882111,60.1281475517,2.18794328989,0.0,2.18794328989
 03/16  15:00:00,112.409797993,3.21347678238,0.0,0.812245354174,48.2474882111,60.1281475517,1.10408108898,0.0,1.10408108898
 03/16  16:00:00,115.701200388,3.30026193332,0.0,1.12697248816,48.2474882111,63.0180376616,2.18855701118,0.0,2.18855701118
 03/16  17:00:00,106.190018794,3.40405394091,0.0,2.45691253944,37.5258241642,62.7947880557,1.10378743521,0.0,1.10378743521
 03/16  18:00:00,74.7573579413,3.18270247936,0.0,6.27654296334,26.8041601173,36.0181789539,1.10356099747,0.0,1.10356099747
 03/16  19:00:00,91.5565097943,3.18270247936,0.0,13.3078193584,26.8041601173,33.4493877451,1.10330754174,0.0,1.10330754174
 03/16  20:00:00,84.3668699492,3.18270247936,0.0,22.2006755837,16.0824960704,28.0885557216,1.10343424107,0.0,1.10343424107
 03/16  21:00:00,86.3748062207,3.18270247936,0.0,25.4930074596,16.0824960704,26.8041601173,0.02,0.0,0.02
 03/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296537899,0.0,1.10296537899
 03/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296440028,0.0,1.10296440028
 03/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296070433,0.0,1.10296070433
 03/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306349483,0.0,1.10306349483
 03/17  06:00:00,118.633805172,3.18270247936,0.0,73.8345024812,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/17  07:00:00,106.293573271,3.18270247936,0.0,54.3381449953,16.0824960704,32.6817896323,20.80366925,19.7002518259,1.10341742404
 03/17  08:00:00,143.101073383,3.2255049203,0.0,21.2163277706,48.2474882111,70.4033123869,7.28662874848,5.09844621639,2.18818253208
 03/17  09:00:00,124.657430664,3.18270247936,0.0,11.1640589213,48.2474882111,62.0547409583,1.10424698815,0.0,1.10424698815
 03/17  10:00:00,118.638460941,3.18270247936,0.0,7.07168260474,48.2474882111,60.1281475517,2.18835954193,0.0,2.18835954193
 03/17  11:00:00,118.637304543,3.18360492613,0.0,5.14303035317,48.2474882111,62.0547409583,2.18885469967,0.0,2.18885469967
 03/17  12:00:00,117.861679937,3.24646472142,0.0,4.84889445874,48.2474882111,61.5103924513,2.18982927608,0.0,2.18982927608
 03/17  13:00:00,117.571568435,3.26787500948,0.0,2.38752965663,48.2474882111,63.6602354638,2.18957256273,0.0,2.18957256273
 03/17  14:00:00,113.079289992,3.18313784551,0.0,1.5120762895,48.2474882111,60.1281475517,2.18846297352,0.0,2.18846297352
 03/17  15:00:00,111.911088176,3.1914662096,0.0,0.335546109855,48.2474882111,60.1281475517,2.18781650567,0.0,2.18781650567
 03/17  16:00:00,114.880199529,3.290714807,0.0,0.315518755559,48.2474882111,63.0180376616,1.10444448586,0.0,1.10444448586
 03/17  17:00:00,105.560670642,3.39427829307,0.0,1.83734003515,37.5258241642,62.7947880557,2.18775469564,0.0,2.18775469564
 03/17  18:00:00,76.2954461894,3.18270247936,0.0,7.81463121143,26.8041601173,36.0181789539,1.10357695005,0.0,1.10357695005
 03/17  19:00:00,94.7327568104,3.18270247936,0.0,16.4840663745,26.8041601173,33.4493877451,0.02,0.0,0.02
 03/17  20:00:00,88.1750236633,3.18270247936,0.0,26.0088292979,16.0824960704,28.0885557216,3.22606343406,2.12269287899,1.10337055507
 03/17  21:00:00,90.0909951441,3.18270247936,0.0,29.2091963831,16.0824960704,26.8041601173,3.5235432195,2.42045771822,1.10308550128
 03/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296139786,0.0,1.10296139786
 03/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/18  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296403491,0.0,1.10296403491
 03/18  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10275672852,0.0,1.10275672852
 03/18  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  06:00:00,124.405715251,3.18270247936,0.0,79.6064125599,5.36083202345,21.4433280938,1.10303831848,0.0,1.10303831848
 03/18  07:00:00,95.9356270745,3.18270247936,0.0,60.8027419662,5.36083202345,26.5809105114,22.5914529335,22.5714529335,0.02
 03/18  08:00:00,99.1037621883,3.18270247936,0.0,37.8089147649,26.8041601173,31.2995447326,14.3108648289,13.2075299736,1.10333485523
 03/18  09:00:00,90.9893844247,3.18270247936,0.0,27.4468446937,26.8041601173,33.5472370403,4.69075713428,3.58728080578,1.1034763285
 03/18  10:00:00,82.4311407552,3.18270247936,0.0,19.8518977274,26.8041601173,32.583940337,1.21979799284,0.116278738857,1.10351925399
 03/18  11:00:00,81.2271365942,3.18270247936,0.0,16.4002012587,26.8041601173,34.8316326447,1.10365886268,0.0,1.10365886268
 03/18  12:00:00,79.1482723188,3.18270247936,0.0,15.6057325878,26.8041601173,33.5472370403,1.10348336924,0.0,1.10348336924
 03/18  13:00:00,74.726338823,3.18270247936,0.285673672425,13.4669166283,26.8041601173,30.9784458315,1.10351777601,0.0,1.10351777601
 03/18  14:00:00,51.6042364877,3.18270247936,1.13356456521,17.906578023,8.04124803518,21.3317032909,1.10330920191,0.0,1.10330920191
 03/18  15:00:00,48.6951367931,3.18270247936,1.13355971812,16.2818787798,8.04124803518,20.0473076865,1.10323764488,0.0,1.10323764488
 03/18  16:00:00,48.6430560419,3.18270247936,1.13343745991,15.9088213857,8.04124803518,20.3684065876,0.02,0.0,0.02
 03/18  17:00:00,44.6466174344,3.18270247936,1.13343609152,19.6325332808,2.68041601173,18.0090894769,1.10306011341,0.0,1.10306011341
 03/18  18:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303831081,0.0,1.10303831081
 03/18  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310601056,0.0,1.10310601056
 03/18  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296311609,0.0,1.10296311609
 03/18  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292961869,0.0,1.10292961869
 03/19  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292894997,0.0,1.10292894997
 03/19  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292942108,0.0,1.10292942108
 03/19  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292919792,0.0,1.10292919792
 03/19  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299980474,0.0,1.10299980474
 03/19  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310772974,0.0,1.10310772974
 03/19  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292975138,0.0,1.10292975138
 03/19  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  18:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292958015,0.0,1.10292958015
 03/19  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303128319,0.0,1.10303128319
 03/19  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292800637,0.0,1.10292800637
 03/19  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296372119,0.0,1.10296372119
 03/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295958957,0.0,1.10295958957
 03/20  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/20  06:00:00,137.179396969,3.18270247936,0.0,92.3800942786,5.36083202345,21.4433280938,1.10303858282,0.0,1.10303858282
 03/20  07:00:00,116.789830557,3.18270247936,0.0,64.8344022814,16.0824960704,32.6817896323,13.9249686797,13.9049686797,0.02
 03/20  08:00:00,147.633803216,3.18270247936,0.0,25.7918600449,48.2474882111,70.4033123869,4.29085488353,2.10311253439,2.18774234914
 03/20  09:00:00,127.244587634,3.18270247936,0.0,13.7512158916,48.2474882111,62.0547409583,2.1883805078,0.0,2.1883805078
 03/20  10:00:00,121.073023164,3.18270247936,2.41416445077,7.09208037702,48.2474882111,60.1281475517,1.10424626507,0.0,1.10424626507
 03/20  11:00:00,125.498581243,3.18279092403,7.7747971778,4.23032387736,48.2474882111,62.0547409583,2.18867343986,0.0,2.18867343986
 03/20  12:00:00,129.342500297,3.22028860864,12.6810285639,3.67486236839,48.2474882111,61.5103924513,3.27422558447,0.0,3.27422558447
 03/20  13:00:00,134.310082613,3.40145874564,17.9438541771,1.04860592111,48.2474882111,63.6602354638,2.18955407235,0.0,2.18955407235
 03/20  14:00:00,133.497481409,3.43625677581,21.6752574942,0.00189128201893,48.2474882111,60.1281475517,1.1039908673,0.0,1.1039908673
 03/20  15:00:00,134.376259437,3.40491861262,22.5872649676,0.0,48.2474882111,60.1281475517,2.18786893992,0.0,2.18786893992
 03/20  16:00:00,136.865248629,3.35125453455,22.2400281273,0.0,48.2474882111,63.0180376616,2.18874566646,0.0,2.18874566646
 03/20  17:00:00,126.25940929,3.41035940024,22.5199975757,0.0,37.5258241642,62.7947880557,1.10377279516,0.0,1.10377279516
 03/20  18:00:00,88.322937123,3.18270247936,19.8028399454,0.0392821996447,26.8041601173,36.0181789539,1.10352654503,0.0,1.10352654503
 03/20  19:00:00,91.6625922296,3.18270247936,12.4412823528,0.972619441007,26.8041601173,33.4493877451,1.10332624299,0.0,1.10332624299
 03/20  20:00:00,73.5294778503,3.18270247936,6.07153804645,5.29174543835,16.0824960704,28.0885557216,1.10338725134,0.0,1.10338725134
 03/20  21:00:00,72.8746420745,3.18270247936,2.54951864866,9.44332466477,16.0824960704,26.8041601173,0.02,0.0,0.02
 03/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296348797,0.0,1.10296348797
 03/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296290619,0.0,1.10296290619
 03/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296283415,0.0,1.10296283415
 03/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/21  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307153075,0.0,1.10307153075
 03/21  06:00:00,87.9938958826,3.18270247936,0.0,45.6619265252,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/21  07:00:00,86.4809762183,3.18270247936,0.0,34.5255479422,16.0824960704,32.6817896323,1.62158858374,0.518093167049,1.10349541669
 03/21  08:00:00,132.247883015,3.2423082745,0.0,10.3463340485,48.2474882111,70.4033123869,1.10406049396,0.0,1.10406049396
 03/21  09:00:00,119.248008933,3.18270247936,1.8922721015,3.86236508864,48.2474882111,62.0547409583,2.18841233679,0.0,2.18841233679
 03/21  10:00:00,121.434069394,3.18270247936,7.77912304145,2.08816801611,48.2474882111,60.1281475517,2.18841751424,0.0,2.18841751424
 03/21  11:00:00,127.048625435,3.23118439979,12.7328576365,0.773914134902,48.2474882111,62.0547409583,2.18899188887,0.0,2.18899188887
 03/21  12:00:00,130.182072732,3.41525232326,16.5918208088,0.40867884331,48.2474882111,61.5103924513,2.18973278528,0.0,2.18973278528
 03/21  13:00:00,137.516215444,3.69900469707,21.9010469775,0.0,48.2474882111,63.6602354638,2.18969854548,0.0,2.18969854548
 03/21  14:00:00,137.965437758,3.69667692861,25.8846849725,0.0,48.2474882111,60.1281475517,2.18820474198,0.0,2.18820474198
 03/21  15:00:00,141.271961298,3.74903525384,29.1388501872,0.0,48.2474882111,60.1281475517,1.10388522253,0.0,1.10388522253
 03/21  16:00:00,148.441661235,3.98895573593,33.1787395327,0.0,48.2474882111,63.0180376616,2.18853973285,0.0,2.18853973285
 03/21  17:00:00,134.892922261,3.91669976486,30.6471701826,0.0,37.5258241642,62.7947880557,1.10371427066,0.0,1.10371427066
 03/21  18:00:00,87.9829215186,3.18841112361,19.4963978964,0.0,26.8041601173,36.0181789539,1.10364962528,0.0,1.10364962528
 03/21  19:00:00,92.3286987737,3.18270247936,13.9471312064,0.132877131464,26.8041601173,33.4493877451,1.10336902909,0.0,1.10336902909
 03/21  20:00:00,74.5411226456,3.18270247936,10.9948200817,1.38010819838,16.0824960704,28.0885557216,1.10339541504,0.0,1.10339541504
 03/21  21:00:00,72.8192677992,3.18270247936,9.02449348634,2.9129755518,16.0824960704,26.8041601173,1.10307378858,0.0,1.10307378858
 03/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296335853,0.0,1.10296335853
 03/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296255395,0.0,1.10296255395
 03/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/22  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302049957,0.0,1.10302049957
 03/22  06:00:00,64.0970390646,3.18650752157,0.0,21.761264665,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/22  07:00:00,68.5333237423,3.18270247936,0.0,16.5778954662,16.0824960704,32.6817896323,1.10322378795,0.0,1.10322378795
 03/22  08:00:00,126.432345779,3.31937573396,0.751203886001,3.70252546662,48.2474882111,70.4033123869,2.18814634846,0.0,2.18814634846
 03/22  09:00:00,122.41110391,3.30413293242,7.29562085046,1.50068086395,48.2474882111,62.0547409583,1.10417506458,0.0,1.10417506458
 03/22  10:00:00,123.849126365,3.30608619871,11.7332529665,0.425711342579,48.2474882111,60.1281475517,2.18843131769,0.0,2.18843131769
 03/22  11:00:00,129.461590821,3.43068181461,15.7202397424,0.0,48.2474882111,62.0547409583,2.18914980007,0.0,2.18914980007
 03/22  12:00:00,130.66020952,3.67527446842,17.2186142953,0.0,48.2474882111,61.5103924513,2.18977531239,0.0,2.18977531239
 03/22  13:00:00,135.987320693,3.92452608425,20.1466308399,0.0,48.2474882111,63.6602354638,3.2742417873,0.0,3.2742417873
 03/22  14:00:00,134.330008225,3.84585154611,22.1000808218,0.0,48.2474882111,60.1281475517,1.10408038942,0.0,1.10408038942
 03/22  15:00:00,132.985218732,3.89116341127,20.709979464,0.0,48.2474882111,60.1281475517,2.18803996535,0.0,2.18803996535
 03/22  16:00:00,131.031165074,4.08220892111,15.6749901861,0.0,48.2474882111,63.0180376616,1.10428938975,0.0,1.10428938975
 03/22  17:00:00,114.733561585,3.83649548174,10.5680137888,0.0,37.5258241642,62.7947880557,2.18780230791,0.0,2.18780230791
 03/22  18:00:00,71.1142023631,3.18270247936,5.02922366464,0.0714970538391,26.8041601173,36.0181789539,1.10354990477,0.0,1.10354990477
 03/22  19:00:00,80.7496506833,3.18270247936,1.83904551644,0.661914731018,26.8041601173,33.4493877451,1.10332487227,0.0,1.10332487227
 03/22  20:00:00,65.5343009349,3.18270247936,0.299379930361,3.06872663908,16.0824960704,28.0885557216,0.02,0.0,0.02
 03/22  21:00:00,67.7020239223,3.18270247936,0.0,6.82022516124,16.0824960704,26.8041601173,1.10321645891,0.0,1.10321645891
 03/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296283162,0.0,1.10296283162
 03/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296275175,0.0,1.10296275175
 03/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296223308,0.0,1.10296223308
 03/23  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/23  06:00:00,72.0630680691,3.19862557691,0.0,29.7151756141,5.36083202345,21.4433280938,1.103082844,0.0,1.103082844
 03/23  07:00:00,73.0165843271,3.18270247936,0.0,21.061156051,16.0824960704,32.6817896323,1.10350481353,0.0,1.10350481353
 03/23  08:00:00,127.438356508,3.31272853355,0.0,5.46638728214,48.2474882111,70.4033123869,1.10400550701,0.0,1.10400550701
 03/23  09:00:00,116.301590369,3.18870123581,0.0,2.80221987005,48.2474882111,62.0547409583,2.1881700462,0.0,2.1881700462
 03/23  10:00:00,113.964186239,3.18306477102,0.579414219315,1.81763139178,48.2474882111,60.1281475517,2.18840610276,0.0,2.18840610276
 03/23  11:00:00,117.170144358,3.24371323263,2.58391263135,1.03184923049,48.2474882111,62.0547409583,2.1887339325,0.0,2.1887339325
 03/23  12:00:00,117.923014643,3.37688734404,3.65079844373,1.12900809898,48.2474882111,61.5103924513,2.18979213427,0.0,2.18979213427
 03/23  13:00:00,119.464608533,3.55620873113,3.86167752081,0.130558512025,48.2474882111,63.6602354638,2.1894225395,0.0,2.1894225395
 03/23  14:00:00,116.588550863,3.38413897364,4.82033603239,0.0,48.2474882111,60.1281475517,2.18807449015,0.0,2.18807449015
 03/23  15:00:00,115.939526796,3.26493101616,4.29051992291,0.0,48.2474882111,60.1281475517,1.10394635944,0.0,1.10394635944
 03/23  16:00:00,115.841344639,3.35869404301,1.20868462873,0.0,48.2474882111,63.0180376616,2.18866369526,0.0,2.18866369526
 03/23  17:00:00,103.785079519,3.45534478254,0.0,0.000682422827041,37.5258241642,62.7947880557,1.10369157754,0.0,1.10369157754
 03/23  18:00:00,68.2826493347,3.18270247936,0.0,2.26916769009,26.8041601173,36.0181789539,1.10359527013,0.0,1.10359527013
 03/23  19:00:00,83.5579445317,3.18270247936,0.0,5.30925409591,26.8041601173,33.4493877451,1.10333304856,0.0,1.10333304856
 03/23  20:00:00,72.7019524482,3.18270247936,0.0,10.5357580827,16.0824960704,28.0885557216,1.10337706603,0.0,1.10337706603
 03/23  21:00:00,74.6321202525,3.18270247936,0.0,13.7503214914,16.0824960704,26.8041601173,0.02,0.0,0.02
 03/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300735689,0.0,1.10300735689
 03/23  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295854271,0.0,1.10295854271
 03/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296280272,0.0,1.10296280272
 03/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307029275,0.0,1.10307029275
 03/24  06:00:00,80.6694914442,3.18270247936,0.0,38.3375220868,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/24  07:00:00,77.7642382241,3.18270247936,0.0,25.808809948,16.0824960704,32.6817896323,1.10343352428,0.0,1.10343352428
 03/24  08:00:00,130.988013711,3.28992398568,0.0,9.03884903299,48.2474882111,70.4033123869,2.18810061838,0.0,2.18810061838
 03/24  09:00:00,118.20070707,3.18270247936,0.0,4.70733532677,48.2474882111,62.0547409583,1.10424947869,0.0,1.10424947869
 03/24  10:00:00,114.786688438,3.18270247936,0.319278879304,2.90063122228,48.2474882111,60.1281475517,2.18835000035,0.0,2.18835000035
 03/24  11:00:00,116.693321586,3.21740781774,1.27083116935,1.89441333546,48.2474882111,62.0547409583,2.18882163748,0.0,2.18882163748
 03/24  12:00:00,116.501185427,3.32278807211,1.30045830793,2.11161829008,48.2474882111,61.5103924513,2.18976863363,0.0,2.18976863363
 03/24  13:00:00,117.423824326,3.47520248434,1.34297882177,0.689479250533,48.2474882111,63.6602354638,2.18949213977,0.0,2.18949213977
 03/24  14:00:00,113.109579414,3.4008196129,1.32468394423,0.0,48.2474882111,60.1281475517,2.18837358305,0.0,2.18837358305
 03/24  15:00:00,113.052821127,3.33864823366,1.33009703667,0.0,48.2474882111,60.1281475517,1.10406101913,0.0,1.10406101913
 03/24  16:00:00,114.98194793,3.36769625587,0.340285707724,0.0,48.2474882111,63.0180376616,2.18864020356,0.0,2.18864020356
 03/24  17:00:00,103.837365474,3.47103464654,0.0,0.0372785134081,37.5258241642,62.7947880557,2.18762907477,0.0,2.18762907477
 03/24  18:00:00,67.6427229503,3.18270247936,0.0,1.62924130569,26.8041601173,36.0181789539,1.10351877827,0.0,1.10351877827
 03/24  19:00:00,83.0788359449,3.18270247936,0.0,4.83014550906,26.8041601173,33.4493877451,0.02,0.0,0.02
 03/24  20:00:00,74.6935999657,3.18270247936,0.0,12.5274056002,16.0824960704,28.0885557216,1.10342531381,0.0,1.10342531381
 03/24  21:00:00,77.9652121787,3.18270247936,0.0,17.0834134176,16.0824960704,26.8041601173,1.10306271474,0.0,1.10306271474
 03/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296283885,0.0,1.10296283885
 03/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/25  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296177391,0.0,1.10296177391
 03/25  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296252174,0.0,1.10296252174
 03/25  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  06:00:00,107.262554683,3.18270247936,0.0,64.9305853257,5.36083202345,21.4433280938,1.10303147454,0.0,1.10303147454
 03/25  07:00:00,81.4842572614,3.18270247936,0.0,46.3513721531,5.36083202345,26.5809105114,15.9377531153,15.9177531153,0.02
 03/25  08:00:00,86.9620538298,3.18270247936,0.0,25.6672064064,26.8041601173,31.2995447326,2.66220262585,1.55882336614,1.10337925971
 03/25  09:00:00,79.7266473239,3.18270247936,0.0,16.1841075929,26.8041601173,33.5472370403,1.10351986058,0.0,1.10351986058
 03/25  10:00:00,72.7576150597,3.18270247936,0.0,10.1783720319,26.8041601173,32.583940337,1.10344010415,0.0,1.10344010415
 03/25  11:00:00,74.1532696849,3.18270247936,2.43149593102,6.89483841844,26.8041601173,34.8316326447,1.10356585321,0.0,1.10356585321
 03/25  12:00:00,74.0799026542,3.18270247936,5.6187426389,4.91862028427,26.8041601173,33.5472370403,1.10349157712,0.0,1.10349157712
 03/25  13:00:00,72.1210866912,3.19091696617,7.47552157202,3.66360211009,26.8041601173,30.9784458315,1.10342835906,0.0,1.10342835906
 03/25  14:00:00,45.0983576425,3.18288544671,9.36350051047,3.17058026516,8.04124803518,21.3317032909,1.1032979238,0.0,1.1032979238
 03/25  15:00:00,45.3959600273,3.18270247936,10.1774162737,3.9388454585,8.04124803518,20.0473076865,0.02,0.0,0.02
 03/25  16:00:00,46.0182455374,3.18270247936,10.1803138891,4.23713445209,8.04124803518,20.3684065876,1.10329510139,0.0,1.10329510139
 03/25  17:00:00,39.6032543239,3.18270247936,9.04745534747,6.6751509143,2.68041601173,18.0090894769,1.10303093533,0.0,1.10303093533
 03/25  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303683284,0.0,1.10303683284
 03/25  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311527399,0.0,1.10311527399
 03/25  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296174776,0.0,1.10296174776
 03/25  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292595954,0.0,1.10292595954
 03/26  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292480845,0.0,1.10292480845
 03/26  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  06:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1027466844,0.0,1.1027466844
 03/26  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292568282,0.0,1.10292568282
 03/26  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299551086,0.0,1.10299551086
 03/26  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304105948,0.0,1.10304105948
 03/26  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  16:00:00,30.1682857588,1.65235975982,9.74457382278,0.0,2.68041601173,16.0824960704,1.1029824074,0.0,1.1029824074
 03/26  17:00:00,35.4441512155,2.41162153186,14.2611775074,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292733137,0.0,1.10292733137
 03/26  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303672756,0.0,1.10303672756
 03/26  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292770308,0.0,1.10292770308
 03/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296209422,0.0,1.10296209422
 03/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/27  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305873502,0.0,1.10305873502
 03/27  06:00:00,95.4158336633,3.18270247936,0.0,53.0838643059,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/27  07:00:00,86.7407129495,3.18270247936,0.0,34.7852846734,16.0824960704,32.6817896323,2.04698420428,0.943513630971,1.10347057331
 03/27  08:00:00,132.474141653,3.20000573657,0.206906821327,10.4079884029,48.2474882111,70.4033123869,2.18819766519,0.0,2.18819766519
 03/27  09:00:00,121.824050008,3.18524898215,4.29475359087,4.03337817147,48.2474882111,62.0547409583,1.10406898528,0.0,1.10406898528
 03/27  10:00:00,122.43074943,3.19016094678,8.60113590603,2.25537672069,48.2474882111,60.1281475517,2.1884322008,0.0,2.1884322008
 03/27  11:00:00,126.009147056,3.19457958827,11.4080613377,1.09583686647,48.2474882111,62.0547409583,2.18889386053,0.0,2.18889386053
 03/27  12:00:00,129.412832731,3.35498678882,15.454603874,0.836921311437,48.2474882111,61.5103924513,2.18983251693,0.0,2.18983251693
 03/27  13:00:00,135.351126524,3.58176028962,19.8532024652,0.0,48.2474882111,63.6602354638,2.18954146785,0.0,2.18954146785
 03/27  14:00:00,134.241370811,3.54425836647,22.3130365877,0.0,48.2474882111,60.1281475517,2.18841519127,0.0,2.18841519127
 03/27  15:00:00,134.772993045,3.54096877083,22.8479484171,0.0,48.2474882111,60.1281475517,1.10388965226,0.0,1.10388965226
 03/27  16:00:00,135.342015113,3.70642184824,20.3616272977,0.0,48.2474882111,63.0180376616,2.18866944905,0.0,2.18866944905
 03/27  17:00:00,119.735217964,3.67114008925,15.735025561,0.0,37.5258241642,62.7947880557,2.18764965143,0.0,2.18764965143
 03/27  18:00:00,76.4919616234,3.18270247936,10.4115375566,0.0669424220981,26.8041601173,36.0181789539,1.10352585284,0.0,1.10352585284
 03/27  19:00:00,86.7829788175,3.18270247936,7.92721401376,0.607074367951,26.8041601173,33.4493877451,0.02,0.0,0.02
 03/27  20:00:00,68.8661249768,3.18270247936,2.99487374263,3.7050568687,16.0824960704,28.0885557216,1.10340317104,0.0,1.10340317104
 03/27  21:00:00,69.1649549278,3.18270247936,0.0,8.28315616668,16.0824960704,26.8041601173,1.10306458348,0.0,1.10306458348
 03/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296176265,0.0,1.10296176265
 03/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296177524,0.0,1.10296177524
 03/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029615768,0.0,1.1029615768
 03/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/28  06:00:00,77.3425959468,3.18270247936,0.0,35.0106265894,5.36083202345,21.4433280938,1.10303132601,0.0,1.10303132601
 03/28  07:00:00,78.6067939269,3.18270247936,0.0,26.6513656509,16.0824960704,32.6817896323,1.10346249202,0.0,1.10346249202
 03/28  08:00:00,128.579662979,3.2683665425,0.406907893831,6.24514785032,48.2474882111,70.4033123869,1.10408966879,0.0,1.10408966879
 03/28  09:00:00,117.565672169,3.18270247936,1.54579355996,2.52650686635,48.2474882111,62.0547409583,2.1884046836,0.0,2.1884046836
 03/28  10:00:00,116.647651498,3.18273100965,3.84050714141,1.24033749011,48.2474882111,60.1281475517,1.10429720029,0.0,1.10429720029
 03/28  11:00:00,121.725259692,3.20112901913,7.50145718447,0.712004224445,48.2474882111,62.0547409583,2.18875321583,0.0,2.18875321583
 03/28  12:00:00,123.194579369,3.27248651969,9.83000513018,0.325766962272,48.2474882111,61.5103924513,3.27429120514,0.0,3.27429120514
 03/28  13:00:00,126.962000106,3.29967710054,11.7461592362,0.0,48.2474882111,63.6602354638,2.18956547765,0.0,2.18956547765
 03/28  14:00:00,125.15360161,3.21075229703,13.5587734558,0.0,48.2474882111,60.1281475517,1.10399220476,0.0,1.10399220476
 03/28  15:00:00,124.844840431,3.2207729295,13.2399916448,0.0,48.2474882111,60.1281475517,2.18785546642,0.0,2.18785546642
 03/28  16:00:00,126.14810735,3.3220464756,11.5520949076,0.0,48.2474882111,63.0180376616,2.18870160034,0.0,2.18870160034
 03/28  17:00:00,113.970986036,3.41733704218,10.076136902,0.148459777961,37.5258241642,62.7947880557,1.10374928769,0.0,1.10374928769
 03/28  18:00:00,74.8971884175,3.18270247936,6.39715708806,2.48654968478,26.8041601173,36.0181789539,1.10349971952,0.0,1.10349971952
 03/28  19:00:00,85.8428462188,3.18270247936,2.8773040633,4.71685171971,26.8041601173,33.4493877451,1.10330414271,0.0,1.10330414271
 03/28  20:00:00,72.8556446152,3.18270247936,1.88306903174,8.80638121798,16.0824960704,28.0885557216,1.10335908434,0.0,1.10335908434
 03/28  21:00:00,74.1715270577,3.18270247936,1.80818193459,11.481546362,16.0824960704,26.8041601173,0.02,0.0,0.02
 03/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295887193,0.0,1.10295887193
 03/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296204784,0.0,1.10296204784
 03/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295883879,0.0,1.10295883879
 03/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/29  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/29  06:00:00,77.5372339483,3.18270247936,0.0,37.6725979243,5.36083202345,21.4433280938,1.10312248405,0.0,1.10312248405
 03/29  07:00:00,76.5884054416,3.18270247936,0.0,24.6329771655,16.0824960704,32.6817896323,1.1034516469,0.0,1.1034516469
 03/29  08:00:00,132.602540145,3.2819253544,4.32092253284,6.34045156574,48.2474882111,70.4033123869,1.10412144155,0.0,1.10412144155
 03/29  09:00:00,127.569535235,3.2582156992,11.4959786575,2.50467161454,48.2474882111,62.0547409583,2.1882574319,0.0,2.1882574319
 03/29  10:00:00,127.831556492,3.27043549407,15.0980427044,1.07900243658,48.2474882111,60.1281475517,2.18817709654,0.0,2.18817709654
 03/29  11:00:00,133.843210422,3.31688827457,20.0441506851,0.171502199105,48.2474882111,62.0547409583,2.18877976877,0.0,2.18877976877
 03/29  12:00:00,138.424507915,3.56522077795,25.0784356736,0.0145307071457,48.2474882111,61.5103924513,2.18981337801,0.0,2.18981337801
 03/29  13:00:00,145.851867504,3.82556772653,30.1101360085,0.0,48.2474882111,63.6602354638,2.1894231008,0.0,2.1894231008
 03/29  14:00:00,143.688162269,3.77665246694,31.5274339455,0.0,48.2474882111,60.1281475517,2.18806533008,0.0,2.18806533008
 03/29  15:00:00,145.48964058,3.96205132779,33.1435133953,0.0,48.2474882111,60.1281475517,1.10393593294,0.0,1.10393593294
 03/29  16:00:00,150.514276639,4.43968635281,34.8006243198,0.0,48.2474882111,63.0180376616,2.18862313311,0.0,2.18862313311
 03/29  17:00:00,134.690156937,4.18911585416,30.1719887691,0.0,37.5258241642,62.7947880557,1.10367088016,0.0,1.10367088016
 03/29  18:00:00,86.1069841241,3.19681294522,20.0793920136,0.0,26.8041601173,36.0181789539,1.10360398414,0.0,1.10360398414
 03/29  19:00:00,93.0082481087,3.18270247936,14.7511082532,0.0084494196653,26.8041601173,33.4493877451,1.10331373006,0.0,1.10331373006
 03/29  20:00:00,73.4669026189,3.18270247936,10.4104307925,0.890277460921,16.0824960704,28.0885557216,1.10335288832,0.0,1.10335288832
 03/29  21:00:00,70.3831339401,3.18270247936,7.19443846326,2.30689671574,16.0824960704,26.8041601173,0.02,0.0,0.02
 03/29  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300219283,0.0,1.10300219283
 03/29  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296205707,0.0,1.10296205707
 03/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295896148,0.0,1.10295896148
 03/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/30  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307500457,0.0,1.10307500457
 03/30  06:00:00,63.3712864354,3.20345335896,0.0,23.4858995317,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/30  07:00:00,67.1186618095,3.18270247936,0.0,15.1632335334,16.0824960704,32.6817896323,1.10339802711,0.0,1.10339802711
 03/30  08:00:00,130.670325125,3.3487089244,6.09370795979,2.5686675492,48.2474882111,70.4033123869,2.18813538895,0.0,2.18813538895
 03/30  09:00:00,128.909264905,3.35942736397,14.5714773433,0.667690933848,48.2474882111,62.0547409583,1.10418307403,0.0,1.10418307403
 03/30  10:00:00,132.228994863,3.39429161829,20.4505126711,0.000114717058774,48.2474882111,60.1281475517,2.18844749357,0.0,2.18844749357
 03/30  11:00:00,141.328944183,3.59538832672,27.422886593,0.0,48.2474882111,62.0547409583,2.18892776765,0.0,2.18892776765
 03/30  12:00:00,145.93707718,3.82322842993,32.3475279931,0.0,48.2474882111,61.5103924513,2.18956301004,0.0,2.18956301004
 03/30  13:00:00,153.317396495,4.23743295248,37.1637997737,0.0,48.2474882111,63.6602354638,2.18955060066,0.0,2.18955060066
 03/30  14:00:00,153.674511931,4.46108067473,40.8293553997,0.0,48.2474882111,60.1281475517,2.18834680185,0.0,2.18834680185
 03/30  15:00:00,158.296273845,5.03026760697,44.8819303807,0.0,48.2474882111,60.1281475517,1.10394792406,0.0,1.10394792406
 03/30  16:00:00,164.524117322,5.57492908995,47.6752222651,0.0,48.2474882111,63.0180376616,2.18838727341,0.0,2.18838727341
 03/30  17:00:00,149.783322493,5.10383442449,44.3504357549,0.0,37.5258241642,62.7947880557,1.10375223679,0.0,1.10375223679
 03/30  18:00:00,99.386193667,3.47038836735,33.0850261344,0.0,26.8041601173,36.0181789539,1.10365031815,0.0,1.10365031815
 03/30  19:00:00,103.82998641,3.31360231721,25.4503961364,0.0,26.8041601173,33.4493877451,1.10340119518,0.0,1.10340119518
