Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/30  20:00:00,78.1037746167,3.1867871934,15.8154217225,0.118073814697,16.0824960704,28.0885557216,1.10341412739,0.0,1.10341412739
 03/30  21:00:00,72.7177857383,3.18270247936,10.7525967377,1.08339023949,16.0824960704,26.8041601173,1.10305994493,0.0,1.10305994493
 03/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/30  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029607838,0.0,1.1029607838
 03/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029614799,0.0,1.1029614799
 03/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/31  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301842684,0.0,1.10301842684
 03/31  06:00:00,55.4282948293,3.2480597776,0.0,15.498301507,5.36083202345,21.4433280938,0.450012352921,0.0,0.450012352921
 03/31  07:00:00,62.6854555756,3.18270247936,0.0,10.7300272995,16.0824960704,32.6817896323,0.672904294353,0.0,0.672904294353
 03/31  08:00:00,128.873950546,3.41177074913,5.10252191222,1.70041719244,48.2474882111,70.4033123869,2.18789220725,0.0,2.18789220725
 03/31  09:00:00,125.620153979,3.45685341969,11.4572681812,0.395363114279,48.2474882111,62.0547409583,1.10415844861,0.0,1.10415844861
 03/31  10:00:00,130.538185597,3.4898287595,18.6595892454,0.0046917354566,48.2474882111,60.1281475517,2.18837559129,0.0,2.18837559129
 03/31  11:00:00,141.5515635,3.76934119464,27.4715530421,0.0,48.2474882111,62.0547409583,2.18905569478,0.0,2.18905569478
 03/31  12:00:00,145.396045372,3.91411740558,31.7156072099,0.0,48.2474882111,61.5103924513,2.18964427262,0.0,2.18964427262
 03/31  13:00:00,155.409523218,4.64094240069,38.8524170484,0.0,48.2474882111,63.6602354638,3.27430763726,0.0,3.27430763726
 03/31  14:00:00,156.652781402,4.92503569559,43.3436698491,0.0,48.2474882111,60.1281475517,1.10399442626,0.0,1.10399442626
 03/31  15:00:00,161.411018573,5.57618747011,47.4507552461,0.0,48.2474882111,60.1281475517,2.18785227478,0.0,2.18785227478
 03/31  16:00:00,169.30968641,6.19256176152,51.8431586817,0.0,48.2474882111,63.0180376616,1.10444079659,0.0,1.10444079659
 03/31  17:00:00,153.069700335,5.49884955735,47.2417984634,0.0,37.5258241642,62.7947880557,2.1877301849,0.0,2.1877301849
 03/31  18:00:00,99.3660418973,3.60543144574,32.9298312863,0.0,26.8041601173,36.0181789539,1.10355721713,0.0,1.10355721713
 03/31  19:00:00,105.466352253,3.40799544513,26.992368851,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 03/31  20:00:00,82.8293288251,3.22453434156,20.6116567754,0.0096458220505,16.0824960704,28.0885557216,1.1033495281,0.0,1.1033495281
 03/31  21:00:00,76.4224522822,3.18387069714,14.8945266158,0.644958687594,16.0824960704,26.8041601173,1.10307413559,0.0,1.10307413559
 03/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/31  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296162364,0.0,1.10296162364
 03/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/01  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029596613,0.0,1.1029596613
 04/01  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296131995,0.0,1.10296131995
 04/01  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  06:00:00,53.3504297969,3.24786392956,0.0,13.4206323226,5.36083202345,21.4433280938,1.10303520377,0.0,1.10303520377
 04/01  07:00:00,45.9034854579,3.18270247936,0.0,10.7706003496,5.36083202345,26.5809105114,0.02,0.0,0.02
 04/01  08:00:00,66.8059940758,3.18270247936,0.390700445165,5.12044620728,26.8041601173,31.2995447326,1.10332127015,0.0,1.10332127015
 04/01  09:00:00,69.3141144004,3.18468298083,2.84263333966,2.92696082819,26.8041601173,33.5472370403,1.10353523441,0.0,1.10353523441
 04/01  10:00:00,69.5363687097,3.18412766193,4.96884277045,1.98685772892,26.8041601173,32.583940337,1.10345128514,0.0,1.10345128514
 04/01  11:00:00,72.96558288,3.18270247936,6.95004312987,1.18860441463,26.8041601173,34.8316326447,1.10357372652,0.0,1.10357372652
 04/01  12:00:00,69.9066812711,3.18272258741,5.46002096336,0.9041004686,26.8041601173,33.5472370403,1.10349490642,0.0,1.10349490642
 04/01  13:00:00,65.173751854,3.18270247936,2.55488861597,1.64511471577,26.8041601173,30.9784458315,1.10342835136,0.0,1.10342835136
 04/01  14:00:00,36.8338654542,3.18270247936,0.141889934964,4.12788161968,8.04124803518,21.3317032909,1.10329509974,0.0,1.10329509974
 04/01  15:00:00,35.0859496197,3.18270247936,2.00608191082,1.80016941372,8.04124803518,20.0473076865,0.02,0.0,0.02
 04/01  16:00:00,38.3270460796,3.18270247936,4.56971944141,2.156529442,8.04124803518,20.3684065876,1.10328949547,0.0,1.10328949547
 04/01  17:00:00,32.531512123,3.18270247936,3.55575490289,5.09510915798,2.68041601173,18.0090894769,1.10302719221,0.0,1.10302719221
 04/01  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303385482,0.0,1.10303385482
 04/01  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310905953,0.0,1.10310905953
 04/01  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296145157,0.0,1.10296145157
 04/01  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029276821,0.0,1.1029276821
 04/02  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292751978,0.0,1.10292751978
 04/02  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  06:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292795664,0.0,1.10292795664
 04/02  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292804537,0.0,1.10292804537
 04/02  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299678212,0.0,1.10299678212
 04/02  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299773479,0.0,1.10299773479
 04/02  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292423038,0.0,1.10292423038
 04/02  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292369276,0.0,1.10292369276
 04/02  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302861652,0.0,1.10302861652
 04/02  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292556276,0.0,1.10292556276
 04/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295977698,0.0,1.10295977698
 04/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/03  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306831702,0.0,1.10306831702
 04/03  06:00:00,72.9953145911,3.18270247936,0.0,33.1306785671,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/03  07:00:00,77.5916680012,3.18270247936,0.0,25.6362397251,16.0824960704,32.6817896323,1.10342589233,0.0,1.10342589233
 04/03  08:00:00,127.367098047,3.22268309741,0.0,5.48517425709,48.2474882111,70.4033123869,2.1881546286,0.0,2.1881546286
 04/03  09:00:00,117.431921693,3.18270247936,1.38753523059,2.55101472006,48.2474882111,62.0547409583,1.10420968338,0.0,1.10420968338
 04/03  10:00:00,117.024211251,3.18270247936,4.07714207382,1.38029084127,48.2474882111,60.1281475517,2.1882492455,0.0,2.1882492455
 04/03  11:00:00,119.93184229,3.18754325633,6.00394818086,0.429681589587,48.2474882111,62.0547409583,2.1886807195,0.0,2.1886807195
 04/03  12:00:00,121.66285722,3.2599397994,8.3607930323,0.275803631834,48.2474882111,61.5103924513,2.18957306234,0.0,2.18957306234
 04/03  13:00:00,126.486504537,3.28036829763,11.2899724708,0.0,48.2474882111,63.6602354638,2.1895467808,0.0,2.1895467808
 04/03  14:00:00,124.057447443,3.19246284321,12.4809087434,0.0,48.2474882111,60.1281475517,2.18833529653,0.0,2.18833529653
 04/03  15:00:00,124.81069081,3.20816229682,13.2184526562,0.0,48.2474882111,60.1281475517,1.10406139,0.0,1.10406139
 04/03  16:00:00,128.818556253,3.31601237719,14.2285779088,0.0,48.2474882111,63.0180376616,2.1886126619,0.0,2.1886126619
 04/03  17:00:00,116.240592314,3.41277124095,12.4987687587,0.0,37.5258241642,62.7947880557,1.10373500519,0.0,1.10373500519
 04/03  18:00:00,75.3491591056,3.18270247936,8.36701723522,0.968660225735,26.8041601173,36.0181789539,1.10365284452,0.0,1.10365284452
 04/03  19:00:00,86.7129452356,3.18270247936,5.25086086643,3.21339393333,26.8041601173,33.4493877451,1.10338327163,0.0,1.10338327163
 04/03  20:00:00,73.0724055631,3.18270247936,4.16378160259,6.74242959499,16.0824960704,28.0885557216,1.10339541,0.0,1.10339541
 04/03  21:00:00,72.8152246927,3.18270247936,3.10305236212,8.83037356946,16.0824960704,26.8041601173,1.10307072314,0.0,1.10307072314
 04/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296073688,0.0,1.10296073688
 04/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295616683,0.0,1.10295616683
 04/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/04  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301599699,0.0,1.10301599699
 04/04  06:00:00,64.4475599776,3.18270247936,0.0,24.5829239535,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/04  07:00:00,70.2844019753,3.18270247936,0.0,18.3289736992,16.0824960704,32.6817896323,1.103206973,0.0,1.103206973
 04/04  08:00:00,125.455113691,3.28778632629,0.0,3.50808667279,48.2474882111,70.4033123869,2.18803675582,0.0,2.18803675582
 04/04  09:00:00,117.890915411,3.18309857091,2.59221159129,1.80493598536,48.2474882111,62.0547409583,1.10410836683,0.0,1.10410836683
 04/04  10:00:00,119.831709762,3.19093951832,7.43630193274,0.820392454394,48.2474882111,60.1281475517,2.18826769229,0.0,2.18826769229
 04/04  11:00:00,123.637984947,3.23773188254,9.9355313026,0.154052498493,48.2474882111,62.0547409583,2.18892452244,0.0,2.18892452244
 04/04  12:00:00,125.907463773,3.4026859726,12.6464234876,0.0920335561753,48.2474882111,61.5103924513,2.18982634373,0.0,2.18982634373
 04/04  13:00:00,131.910432172,3.63980240001,16.354466003,0.0,48.2474882111,63.6602354638,2.18950907265,0.0,2.18950907265
 04/04  14:00:00,129.58875832,3.58135422768,17.6233282353,0.0,48.2474882111,60.1281475517,2.18836819219,0.0,2.18836819219
 04/04  15:00:00,131.444710534,3.68547688351,19.375157794,0.0,48.2474882111,60.1281475517,1.10404725829,0.0,1.10404725829
 04/04  16:00:00,137.205322427,3.99607378928,21.935282671,0.0,48.2474882111,63.0180376616,2.18857954425,0.0,2.18857954425
 04/04  17:00:00,122.973806112,3.6473983426,18.9973554553,0.0,37.5258241642,62.7947880557,1.10388644734,0.0,1.10388644734
 04/04  18:00:00,80.7871603049,3.18270247936,14.7736786602,0.0,26.8041601173,36.0181789539,2.18723766952,0.0,2.18723766952
 04/04  19:00:00,86.4833624961,3.18270247936,10.3396702133,0.362335180275,26.8041601173,33.4493877451,0.02,0.0,0.02
 04/04  20:00:00,72.5047260132,3.18270247936,8.31876764535,2.01976400236,16.0824960704,28.0885557216,1.10338659865,0.0,1.10338659865
 04/04  21:00:00,70.7130593219,3.18270247936,5.74285317763,4.08840738317,16.0824960704,26.8041601173,1.10306220097,0.0,1.10306220097
 04/04  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/04  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029607447,0.0,1.1029607447
 04/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295727445,0.0,1.10295727445
 04/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296062526,0.0,1.10296062526
 04/05  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/05  06:00:00,53.7932872184,3.2042628845,0.0,16.3744241225,5.36083202345,21.4433280938,1.10302604733,0.0,1.10302604733
 04/05  07:00:00,65.3656333014,3.18270247936,2.79517171601,10.6150333093,16.0824960704,32.6817896323,0.02,0.0,0.02
 04/05  08:00:00,131.889769244,3.37580318679,7.96971302807,1.88501233701,48.2474882111,70.4033123869,2.1876976232,0.0,2.1876976232
 04/05  09:00:00,125.667471777,3.3792432441,11.45875937,0.51879989924,48.2474882111,62.0547409583,2.18827073906,0.0,2.18827073906
 04/05  10:00:00,127.130475141,3.36367615819,15.3804115672,0.00231155819995,48.2474882111,60.1281475517,1.10417087865,0.0,1.10417087865
 04/05  11:00:00,132.504484445,3.46574543487,18.7280697469,0.0,48.2474882111,62.0547409583,2.18913419512,0.0,2.18913419512
 04/05  12:00:00,135.241284038,3.65527300347,21.8196902785,0.0,48.2474882111,61.5103924513,2.18969739785,0.0,2.18969739785
 04/05  13:00:00,139.468105965,3.91185496195,23.6400872344,0.0,48.2474882111,63.6602354638,3.27435632014,0.0,3.27435632014
 04/05  14:00:00,134.584218565,3.95835002709,22.2417926813,0.0,48.2474882111,60.1281475517,1.10400559546,0.0,1.10400559546
 04/05  15:00:00,134.526364887,4.15132172406,21.9909673056,0.0,48.2474882111,60.1281475517,2.18786279172,0.0,2.18786279172
 04/05  16:00:00,137.605734343,4.52532041394,21.8064479623,0.0,48.2474882111,63.0180376616,1.10443729542,0.0,1.10443729542
 04/05  17:00:00,120.766738571,4.18253096622,16.2551552906,0.0,37.5258241642,62.7947880557,2.18771693124,0.0,2.18771693124
 04/05  18:00:00,77.0419402345,3.22761313148,10.9835479378,0.0,26.8041601173,36.0181789539,1.1035489178,0.0,1.1035489178
 04/05  19:00:00,83.8258540555,3.18644785855,7.84929139625,0.191460177566,26.8041601173,33.4493877451,0.02,0.0,0.02
 04/05  20:00:00,68.5169543163,3.18270247936,4.86503592755,1.4857240233,16.0824960704,28.0885557216,1.10342406699,0.0,1.10342406699
 04/05  21:00:00,66.719611438,3.18270247936,2.53326429932,3.30454837761,16.0824960704,26.8041601173,1.10306939014,0.0,1.10306939014
 04/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295964903,0.0,1.10295964903
 04/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296030781,0.0,1.10296030781
 04/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295716197,0.0,1.10295716197
 04/06  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/06  06:00:00,58.0767441104,3.22155205648,0.0,20.6405918425,5.36083202345,21.4433280938,1.10303072011,0.0,1.10303072011
 04/06  07:00:00,65.4858794945,3.18270247936,0.0,13.5304512184,16.0824960704,32.6817896323,1.10345840968,0.0,1.10345840968
 04/06  08:00:00,127.81529237,3.35536901071,3.31482601402,2.48585665308,48.2474882111,70.4033123869,1.10407448012,0.0,1.10407448012
 04/06  09:00:00,123.49655914,3.3416752374,8.98800578724,0.856208852368,48.2474882111,62.0547409583,2.18820676719,0.0,2.18820676719
 04/06  10:00:00,123.529202508,3.30109855552,11.7642613868,0.0797667093106,48.2474882111,60.1281475517,1.10425450382,0.0,1.10425450382
 04/06  11:00:00,129.206099047,3.37127114129,15.5241586418,0.0,48.2474882111,62.0547409583,2.18864376201,0.0,2.18864376201
 04/06  12:00:00,133.096776856,3.56558763301,19.7648684667,0.0,48.2474882111,61.5103924513,2.18939381108,0.0,2.18939381108
 04/06  13:00:00,137.741029211,3.83638555919,21.988479883,0.0,48.2474882111,63.6602354638,3.27428323337,0.0,3.27428323337
 04/06  14:00:00,134.102191806,3.86251390015,21.8556020491,0.0,48.2474882111,60.1281475517,1.10407957232,0.0,1.10407957232
 04/06  15:00:00,133.133268209,4.04111175113,20.708080601,0.0,48.2474882111,60.1281475517,2.18800553746,0.0,2.18800553746
 04/06  16:00:00,136.387794453,4.39556005995,20.7182684267,0.0,48.2474882111,63.0180376616,1.10424970057,0.0,1.10424970057
 04/06  17:00:00,121.728994754,4.14486740363,17.2550750368,0.0,37.5258241642,62.7947880557,2.18784800697,0.0,2.18784800697
 04/06  18:00:00,76.4990657568,3.24726793218,10.4210186594,0.0,26.8041601173,36.0181789539,1.10349548716,0.0,1.10349548716
 04/06  19:00:00,82.0002467298,3.18481723136,6.07140041156,0.145374463762,26.8041601173,33.4493877451,0.02,0.0,0.02
 04/06  20:00:00,65.7998317022,3.18270247936,2.47086262847,1.16277470826,16.0824960704,28.0885557216,1.10340594158,0.0,1.10340594158
 04/06  21:00:00,65.2197658517,3.18270247936,1.46163121104,2.8763358796,16.0824960704,26.8041601173,1.10308965043,0.0,1.10308965043
 04/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/06  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296036385,0.0,1.10296036385
 04/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295894208,0.0,1.10295894208
 04/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.102959754,0.0,1.102959754
 04/07  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/07  06:00:00,62.7547402777,3.22261308412,0.0,25.3175269822,5.36083202345,21.4433280938,1.10303202349,0.0,1.10303202349
 04/07  07:00:00,68.4359377675,3.18270247936,0.0,16.4805094914,16.0824960704,32.6817896323,1.10341447072,0.0,1.10341447072
 04/07  08:00:00,126.851867113,3.35814582333,1.76829663627,3.06618396177,48.2474882111,70.4033123869,1.10414529769,0.0,1.10414529769
 04/07  09:00:00,121.757668848,3.34129463533,7.01133799725,1.09436695194,48.2474882111,62.0547409583,2.18833648864,0.0,2.18833648864
 04/07  10:00:00,122.875836099,3.32909902432,10.9718725406,0.190788677618,48.2474882111,60.1281475517,1.10409081549,0.0,1.10409081549
 04/07  11:00:00,129.333080876,3.40242746385,15.6199841491,0.0,48.2474882111,62.0547409583,2.1887692911,0.0,2.1887692911
 04/07  12:00:00,133.309858072,3.6124326761,19.9311046395,0.0,48.2474882111,61.5103924513,3.27423422481,0.0,3.27423422481
 04/07  13:00:00,139.894153534,3.91574293607,24.0622468294,0.0,48.2474882111,63.6602354638,2.18948038884,0.0,2.18948038884
 04/07  14:00:00,140.23072923,4.05311605228,27.7935373205,0.0,48.2474882111,60.1281475517,1.10394944023,0.0,1.10394944023
 04/07  15:00:00,146.19683438,4.51356746698,33.2991910564,0.0,48.2474882111,60.1281475517,2.18793523891,0.0,2.18793523891
 04/07  16:00:00,151.295343741,5.0244761853,34.9969015894,0.0,48.2474882111,63.0180376616,2.18854357365,0.0,2.18854357365
 04/07  17:00:00,134.989239383,4.7055444214,29.9546426479,0.0,37.5258241642,62.7947880557,1.10367449729,0.0,1.10367449729
 04/07  18:00:00,85.9359193906,3.42086100091,19.6842792245,0.0,26.8041601173,36.0181789539,1.10353641555,0.0,1.10353641555
 04/07  19:00:00,89.0066656784,3.27555726585,13.1324537895,0.0,26.8041601173,33.4493877451,1.10331087717,0.0,1.10331087717
 04/07  20:00:00,72.4143892898,3.18270247936,9.76887049074,0.479324433612,16.0824960704,28.0885557216,0.02,0.0,0.02
 04/07  21:00:00,67.9938244919,3.18270247936,5.5444547012,1.56757102962,16.0824960704,26.8041601173,1.10319914518,0.0,1.10319914518
 04/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/07  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295993493,0.0,1.10295993493
 04/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/08  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295942203,0.0,1.10295942203
 04/08  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.102954953,0.0,1.102954953
 04/08  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  06:00:00,58.3848985852,3.21119629768,0.0,20.9591020762,5.36083202345,21.4433280938,1.10307008843,0.0,1.10307008843
 04/08  07:00:00,49.5251040387,3.18270247936,0.765884983814,13.6263339465,5.36083202345,26.5809105114,0.02,0.0,0.02
 04/08  08:00:00,73.2155700303,3.18454235641,6.43807385902,5.48080887085,26.8041601173,31.2995447326,1.10325386805,0.0,1.10325386805
 04/08  09:00:00,78.0764276675,3.21428067727,11.9240561803,2.57825355827,26.8041601173,33.5472370403,1.10347617167,0.0,1.10347617167
 04/08  10:00:00,80.5375300566,3.19827300175,16.7154265373,1.22728996916,26.8041601173,32.583940337,1.10341565777,0.0,1.10341565777
 04/08  11:00:00,85.9410849853,3.18930716838,20.7816765389,0.325868421843,26.8041601173,34.8316326447,1.10363002613,0.0,1.10363002613
 04/08  12:00:00,88.6537586007,3.29602358578,24.9658163667,0.0320813965143,26.8041601173,33.5472370403,1.10344773219,0.0,1.10344773219
 04/08  13:00:00,88.8799998383,3.41038673819,27.6785670572,0.0,26.8041601173,30.9784458315,1.1034714379,0.0,1.1034714379
 04/08  14:00:00,60.1769797162,3.31739277269,27.4781955233,0.0,8.04124803518,21.3317032909,1.10332811839,0.0,1.10332811839
 04/08  15:00:00,57.4391532677,3.23613442617,26.1060230258,0.0,8.04124803518,20.0473076865,1.10324345079,0.0,1.10324345079
 04/08  16:00:00,55.4209316709,3.22251791062,23.7803190434,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 04/08  17:00:00,45.7277127493,3.23581985787,21.0022531643,0.79169414436,2.68041601173,18.0090894769,1.10303453908,0.0,1.10303453908
 04/08  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  19:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302963465,0.0,1.10302963465
 04/08  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309519074,0.0,1.10309519074
 04/08  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295944833,0.0,1.10295944833
 04/08  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029179985,0.0,1.1029179985
 04/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291832705,0.0,1.10291832705
 04/09  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  06:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295836548,0.0,1.10295836548
 04/09  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  09:00:00,23.9048845325,1.07326136822,4.06027098805,0.0,2.68041601173,16.0824960704,1.10298224692,0.0,1.10298224692
 04/09  10:00:00,23.9065108736,0.89366901159,4.2414896858,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299111105,0.0,1.10299111105
 04/09  13:00:00,27.8685217002,1.03967325858,8.05749626542,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  14:00:00,26.7853928985,0.896428650434,7.11761207188,0.0,2.68041601173,16.0824960704,1.10303410306,0.0,1.10303410306
 04/09  15:00:00,33.1196318475,1.54377268809,12.8045069833,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  16:00:00,38.4278786175,2.15244866893,17.5040777724,0.0,2.68041601173,16.0824960704,1.10298147116,0.0,1.10298147116
 04/09  17:00:00,25.3644740303,0.658914143009,5.93420771115,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  18:00:00,26.9771847349,0.986531455284,7.21930110338,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  19:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291826768,0.0,1.10291826768
 04/09  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302889821,0.0,1.10302889821
 04/09  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292215086,0.0,1.10292215086
 04/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295717991,0.0,1.10295717991
 04/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/10  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306627074,0.0,1.10306627074
 04/10  06:00:00,52.4038010634,3.20320291512,0.0,14.9859979369,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/10  07:00:00,62.9289492548,3.18270247936,1.97814973803,8.99537124065,16.0824960704,32.6817896323,1.10341965031,0.0,1.10341965031
 04/10  08:00:00,133.37275569,3.36106535506,10.2934716611,1.05897798219,48.2474882111,70.4033123869,2.18801031142,0.0,2.18801031142
 04/10  09:00:00,130.517135127,3.429870149,16.6643609503,0.11223476453,48.2474882111,62.0547409583,1.10417748837,0.0,1.10417748837
 04/10  10:00:00,134.75057299,3.41963590954,22.9468612237,0.0,48.2474882111,60.1281475517,2.18840630309,0.0,2.18840630309
 04/10  11:00:00,142.909476132,3.51725269509,29.0815541738,0.0,48.2474882111,62.0547409583,2.18913297987,0.0,2.18913297987
 04/10  12:00:00,145.523703464,3.64456438753,32.11281832,0.0,48.2474882111,61.5103924513,2.18942675066,0.0,2.18942675066
 04/10  13:00:00,152.809862535,4.11381296964,36.7798857963,0.0,48.2474882111,63.6602354638,2.1892854937,0.0,2.1892854937
 04/10  14:00:00,151.862760914,4.30477230973,39.1739127473,0.0,48.2474882111,60.1281475517,2.18815221871,0.0,2.18815221871
 04/10  15:00:00,155.303340447,4.79464394133,42.1246206486,0.0,48.2474882111,60.1281475517,1.10403020744,0.0,1.10403020744
 04/10  16:00:00,159.79115063,5.03355130312,43.4836333603,0.0,48.2474882111,63.0180376616,2.18878319047,0.0,2.18878319047
 04/10  17:00:00,146.13939031,4.90643522235,40.9039027735,0.0,37.5258241642,62.7947880557,1.10373225687,0.0,1.10373225687
 04/10  18:00:00,96.4194660001,3.76308928355,29.8255975512,0.0,26.8041601173,36.0181789539,1.10352572239,0.0,1.10352572239
 04/10  19:00:00,97.7359739213,3.36504865692,21.7722706413,0.0,26.8041601173,33.4493877451,1.10334862826,0.0,1.10334862826
 04/10  20:00:00,76.0862264862,3.19789026126,13.8049751021,0.0998692366596,16.0824960704,28.0885557216,1.10338523348,0.0,1.10338523348
 04/10  21:00:00,71.2025719951,3.18270247936,9.46432239653,0.856450837451,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300808206,0.0,1.10300808206
 04/10  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029593578,0.0,1.1029593578
 04/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029587691,0.0,1.1029587691
 04/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306295786,0.0,1.10306295786
 04/11  06:00:00,54.3390228242,3.24725518386,0.0,16.8771674289,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/11  07:00:00,62.8931855335,3.18270247936,0.189101077733,10.7486561797,16.0824960704,32.6817896323,1.10340888356,0.0,1.10340888356
 04/11  08:00:00,129.280075127,3.43694171025,5.64311437118,1.54077835379,48.2474882111,70.4033123869,2.18812292734,0.0,2.18812292734
 04/11  09:00:00,125.354014545,3.44178919516,11.2983535803,0.303202505674,48.2474882111,62.0547409583,1.10415888872,0.0,1.10415888872
 04/11  10:00:00,128.821937713,3.41308937772,17.0247724782,0.0,48.2474882111,60.1281475517,2.18836711311,0.0,2.18836711311
 04/11  11:00:00,135.973194552,3.52683759872,22.1356876899,0.0,48.2474882111,62.0547409583,2.18908672192,0.0,2.18908672192
 04/11  12:00:00,138.851866107,3.63648828202,25.4490570681,0.0,48.2474882111,61.5103924513,2.18973255382,0.0,2.18973255382
 04/11  13:00:00,147.668114141,4.18185541205,31.5700949602,0.0,48.2474882111,63.6602354638,2.18962877214,0.0,2.18962877214
 04/11  14:00:00,146.319447144,4.31275790746,33.6226133797,0.0,48.2474882111,60.1281475517,2.18829471918,0.0,2.18829471918
 04/11  15:00:00,151.018508969,4.7644332163,37.8699998954,0.0,48.2474882111,60.1281475517,1.10400203352,0.0,1.10400203352
 04/11  16:00:00,156.264210127,5.27568277855,39.7145613815,0.0,48.2474882111,63.0180376616,2.1887201367,0.0,2.1887201367
 04/11  17:00:00,141.775256444,4.91283811409,36.5333660157,0.0,37.5258241642,62.7947880557,1.1037047622,0.0,1.1037047622
 04/11  18:00:00,92.7325356904,3.66088043323,26.240876092,0.0,26.8041601173,36.0181789539,1.10349984381,0.0,1.10349984381
 04/11  19:00:00,93.735113386,3.3362422519,17.8002165109,0.0,26.8041601173,33.4493877451,1.10336017856,0.0,1.10336017856
 04/11  20:00:00,72.0802684733,3.19460090381,9.58667167937,0.315504003964,16.0824960704,28.0885557216,1.10336188463,0.0,1.10336188463
 04/11  21:00:00,66.5491442399,3.18270247936,4.27507341439,1.39227206447,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299934011,0.0,1.10299934011
 04/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295870458,0.0,1.10295870458
 04/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295441677,0.0,1.10295441677
 04/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/12  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306990237,0.0,1.10306990237
 04/12  06:00:00,49.5565286014,3.25957926114,0.0,14.5496824622,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/12  07:00:00,61.9886456067,3.18270247936,0.838225327468,9.19499200318,16.0824960704,32.6817896323,1.103382372,0.0,1.103382372
 04/12  08:00:00,132.959504489,3.38065360294,9.88252371508,1.0370864791,48.2474882111,70.4033123869,2.18804435221,0.0,2.18804435221
 04/12  09:00:00,132.724493572,3.32626323651,19.0579208388,0.0296402329389,48.2474882111,62.0547409583,1.10411925893,0.0,1.10411925893
 04/12  10:00:00,135.57548429,3.35185802111,23.8395504118,0.0,48.2474882111,60.1281475517,2.18828679259,0.0,2.18828679259
 04/12  11:00:00,140.772953669,3.65077013807,26.8115142676,0.0,48.2474882111,62.0547409583,2.18899678863,0.0,2.18899678863
 04/12  12:00:00,144.545888617,3.77753375127,31.002034109,0.0,48.2474882111,61.5103924513,2.18964105293,0.0,2.18964105293
 04/12  13:00:00,154.703643827,4.4718552328,38.3156248248,0.0,48.2474882111,63.6602354638,2.18952847597,0.0,2.18952847597
 04/12  14:00:00,152.793696363,4.61411707292,39.7955034329,0.0,48.2474882111,60.1281475517,2.18813355523,0.0,2.18813355523
 04/12  15:00:00,155.828556968,5.09198669248,42.352494419,0.0,48.2474882111,60.1281475517,1.10395505804,0.0,1.10395505804
 04/12  16:00:00,160.095857762,5.57495845945,43.2469333355,0.0,48.2474882111,63.0180376616,2.1886163405,0.0,2.1886163405
 04/12  17:00:00,141.890194965,5.06455298637,36.4965896642,0.0,37.5258241642,62.7947880557,1.10365967937,0.0,1.10365967937
 04/12  18:00:00,89.1796691012,3.52602096754,22.8228689684,0.0,26.8041601173,36.0181789539,1.10355410387,0.0,1.10355410387
 04/12  19:00:00,91.3584592399,3.30944198526,15.4503626315,0.0,26.8041601173,33.4493877451,1.1032951225,0.0,1.1032951225
 04/12  20:00:00,73.4560738337,3.18595291974,11.0280778129,0.258551214993,16.0824960704,28.0885557216,1.10340418119,0.0,1.10340418119
 04/12  21:00:00,72.0328785109,3.18270247936,10.160658445,0.990421304823,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1029958772,0.0,1.1029958772
 04/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295822919,0.0,1.10295822919
 04/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295358454,0.0,1.10295358454
 04/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/13  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305818548,0.0,1.10305818548
 04/13  06:00:00,44.4071477705,3.29578910406,0.482854637917,8.88123715054,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/13  07:00:00,62.0821752348,3.18270247936,4.13943248494,5.9873144738,16.0824960704,32.6817896323,1.10348581051,0.0,1.10348581051
 04/13  08:00:00,133.630007547,3.56108153003,10.7406391168,0.669046208264,48.2474882111,70.4033123869,1.10411498225,0.0,1.10411498225
 04/13  09:00:00,130.329450042,3.605928381,16.3711937883,0.0416586087803,48.2474882111,62.0547409583,2.18823452752,0.0,2.18823452752
 04/13  10:00:00,131.663739715,3.56947453696,19.7101893209,0.0,48.2474882111,60.1281475517,2.18838683894,0.0,2.18838683894
 04/13  11:00:00,135.631160241,3.73919334177,21.5812976355,0.0,48.2474882111,62.0547409583,2.18886614918,0.0,2.18886614918
 04/13  12:00:00,136.613368218,3.72721874289,23.1198287187,0.0,48.2474882111,61.5103924513,2.18983072085,0.0,2.18983072085
 04/13  13:00:00,145.383085189,4.34712815174,29.1197932683,0.0,48.2474882111,63.6602354638,2.18938412016,0.0,2.18938412016
 04/13  14:00:00,143.653712578,4.43175565338,30.8378810682,0.0,48.2474882111,60.1281475517,2.18800151947,0.0,2.18800151947
 04/13  15:00:00,143.303037548,4.74336291147,30.1755987793,0.0,48.2474882111,60.1281475517,1.10388782477,0.0,1.10388782477
 04/13  16:00:00,144.725818499,5.13948313767,28.3123693948,0.0,48.2474882111,63.0180376616,2.18872279106,0.0,2.18872279106
 04/13  17:00:00,129.028648024,4.78077532085,23.9188203888,0.0,37.5258241642,62.7947880557,1.1037290135,0.0,1.1037290135
 04/13  18:00:00,81.7058960389,3.53695213588,15.3381647377,0.0,26.8041601173,36.0181789539,1.10349607311,0.0,1.10349607311
 04/13  19:00:00,86.048452558,3.28738950649,10.1624084284,0.0,26.8041601173,33.4493877451,1.10331407553,0.0,1.10331407553
 04/13  20:00:00,67.8140298889,3.18270247936,5.04474513333,0.603090390073,16.0824960704,28.0885557216,1.10335261267,0.0,1.10335261267
 04/13  21:00:00,65.4031949445,3.18270247936,2.82927367128,1.6921225121,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295549975,0.0,1.10295549975
 04/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295875615,0.0,1.10295875615
 04/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295759274,0.0,1.10295759274
 04/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/14  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305638655,0.0,1.10305638655
 04/14  06:00:00,51.6517733159,3.25752426099,0.0,16.6469821769,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/14  07:00:00,63.5934862071,3.18270247936,0.0,11.638057931,16.0824960704,32.6817896323,1.10347723074,0.0,1.10347723074
 04/14  08:00:00,125.162922028,3.40874044403,0.992980717604,2.10196017457,48.2474882111,70.4033123869,1.10405126587,0.0,1.10405126587
 04/14  09:00:00,119.686208501,3.38830999751,5.28059156422,0.706637675312,48.2474882111,62.0547409583,2.18829456991,0.0,2.18829456991
 04/14  10:00:00,122.085085094,3.37750946782,10.2723612878,0.0511384820008,48.2474882111,60.1281475517,2.18822231145,0.0,2.18822231145
 04/14  11:00:00,128.071037197,3.42198831335,14.3383796205,0.0,48.2474882111,62.0547409583,2.18869509613,0.0,2.18869509613
 04/14  12:00:00,131.833126799,3.52979963813,18.5370064045,0.0,48.2474882111,61.5103924513,2.18964416274,0.0,2.18964416274
 04/14  13:00:00,138.353459276,3.93126379276,22.5060317143,0.0,48.2474882111,63.6602354638,2.18920743649,0.0,2.18920743649
 04/14  14:00:00,135.052864086,3.97487679568,22.6939114335,0.0,48.2474882111,60.1281475517,1.10395824258,0.0,1.10395824258
 04/14  15:00:00,136.121714546,4.22886882322,23.5087698664,0.0,48.2474882111,60.1281475517,2.18803294312,0.0,2.18803294312
 04/14  16:00:00,139.105079822,4.70219491765,23.1289189375,0.0,48.2474882111,63.0180376616,2.18881534617,0.0,2.18881534617
 04/14  17:00:00,123.916908167,4.42444916241,19.1634066906,0.0,37.5258241642,62.7947880557,1.10364795981,0.0,1.10364795981
 04/14  18:00:00,79.2001241938,3.33971294764,13.0296320809,0.0,26.8041601173,36.0181789539,1.10352656349,0.0,1.10352656349
 04/14  19:00:00,86.2171081328,3.23236980527,10.3609713178,0.0251123865957,26.8041601173,33.4493877451,1.10331856682,0.0,1.10331856682
 04/14  20:00:00,70.382773841,3.18270247936,7.44805495981,0.768524515725,16.0824960704,28.0885557216,1.10336666415,0.0,1.10336666415
 04/14  21:00:00,67.4467904622,3.18270247936,4.6205420049,1.94444969619,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295873688,0.0,1.10295873688
 04/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/15  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295772535,0.0,1.10295772535
 04/15  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295398217,0.0,1.10295398217
 04/15  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  06:00:00,49.1037721426,3.22059284497,0.0,14.1359124196,5.36083202345,21.4433280938,1.10311454289,0.0,1.10311454289
 04/15  07:00:00,46.8293123187,3.18270247936,1.55654488337,10.139882327,5.36083202345,26.5809105114,1.10317747348,0.0,1.10317747348
 04/15  08:00:00,71.9507958097,3.19294080101,6.1537739756,4.49193608906,26.8041601173,31.2995447326,0.02,0.0,0.02
 04/15  09:00:00,75.6565911387,3.24665292841,9.55833726886,2.49176368972,26.8041601173,33.5472370403,1.10354446957,0.0,1.10354446957
 04/15  10:00:00,75.6545940237,3.21084846378,11.4542346728,1.5929703387,26.8041601173,32.583940337,1.10347746886,0.0,1.10347746886
 04/15  11:00:00,80.4361561214,3.18270247936,14.70640278,0.902818005971,26.8041601173,34.8316326447,1.10356327314,0.0,1.10356327314
 04/15  12:00:00,81.880059927,3.19419146101,17.9568448505,0.369186363781,26.8041601173,33.5472370403,1.10350277306,0.0,1.10350277306
 04/15  13:00:00,80.2265393056,3.23436542983,19.0648777582,0.136250074695,26.8041601173,30.9784458315,1.10342832397,0.0,1.10342832397
 04/15  14:00:00,51.1027635821,3.18577755661,18.5355946053,0.0,8.04124803518,21.3317032909,1.10330147482,0.0,1.10330147482
 04/15  15:00:00,49.693172393,3.18270247936,18.4134740979,0.0,8.04124803518,20.0473076865,1.10322085275,0.0,1.10322085275
 04/15  16:00:00,49.1772724835,3.21857091426,17.283486314,0.257120538442,8.04124803518,20.3684065876,0.02,0.0,0.02
 04/15  17:00:00,40.0813892681,3.22639806554,14.4377058018,1.71933981798,2.68041601173,18.0090894769,1.10304791746,0.0,1.10304791746
 04/15  18:00:00,20.7240858906,0.450514024253,1.50221969015,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  19:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308092382,0.0,1.10308092382
 04/15  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310615467,0.0,1.10310615467
 04/15  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295470375,0.0,1.10295470375
 04/15  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292002225,0.0,1.10292002225
 04/16  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292117169,0.0,1.10292117169
 04/16  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  06:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292465806,0.0,1.10292465806
 04/16  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292507138,0.0,1.10292507138
 04/16  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299273689,0.0,1.10299273689
 04/16  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300062131,0.0,1.10300062131
 04/16  15:00:00,19.6922622498,0.214406972413,0.706503101202,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  16:00:00,26.1864316755,1.86319177625,5.55188772305,0.0,2.68041601173,16.0824960704,1.10298129745,0.0,1.10298129745
 04/16  17:00:00,24.3801736986,1.60311964577,4.00570187664,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  18:00:00,21.7243768451,0.889021873401,2.06400279554,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  19:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295872959,0.0,1.10295872959
 04/16  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302888244,0.0,1.10302888244
 04/16  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291569572,0.0,1.10291569572
 04/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295289009,0.0,1.10295289009
 04/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306470592,0.0,1.10306470592
 04/17  06:00:00,68.9963807952,3.18270247936,0.0,34.0664114378,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/17  07:00:00,74.1067356127,3.18270247936,0.0,22.1513073366,16.0824960704,32.6817896323,1.10341454392,0.0,1.10341454392
 04/17  08:00:00,128.111059922,3.2395487402,0.0,6.21227048952,48.2474882111,70.4033123869,2.18807241142,0.0,2.18807241142
 04/17  09:00:00,117.247469781,3.18270247936,0.0,3.75409803767,48.2474882111,62.0547409583,1.10414733138,0.0,1.10414733138
 04/17  10:00:00,115.515870136,3.18270247936,0.0,3.94909180022,48.2474882111,60.1281475517,2.18832691554,0.0,2.18832691554
 04/17  11:00:00,116.523014256,3.18270247936,0.0,3.02964251293,48.2474882111,62.0547409583,2.18901570684,0.0,2.18901570684
 04/17  12:00:00,117.62712023,3.23368035216,0.0,4.62711912172,48.2474882111,61.5103924513,2.18963388816,0.0,2.18963388816
 04/17  13:00:00,116.830726837,3.25437113393,0.0,1.6601919344,48.2474882111,63.6602354638,2.18950247813,0.0,2.18950247813
 04/17  14:00:00,111.991926436,3.18270247936,0.0,0.425148100057,48.2474882111,60.1281475517,2.1880984018,0.0,2.1880984018
 04/17  15:00:00,112.690634432,3.18513086872,0.0,1.12142770607,48.2474882111,60.1281475517,1.10393177441,0.0,1.10393177441
 04/17  16:00:00,115.263100827,3.27758387529,0.0,0.711550985039,48.2474882111,63.0180376616,2.18854860413,0.0,2.18854860413
 04/17  17:00:00,105.415277605,3.37751602901,0.0,1.70870926199,37.5258241642,62.7947880557,1.10375957365,0.0,1.10375957365
 04/17  18:00:00,70.9323490379,3.18270247936,0.0,4.91886739328,26.8041601173,36.0181789539,1.10352210134,0.0,1.10352210134
 04/17  19:00:00,84.038160999,3.18270247936,0.0,10.7241372298,26.8041601173,33.4493877451,1.10332923545,0.0,1.10332923545
