Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/17  20:00:00,82.543330455,3.18270247936,0.0,20.3771360896,16.0824960704,28.0885557216,1.10337108457,0.0,1.10337108457
 04/17  21:00:00,84.6249104232,3.18270247936,0.0,23.7431116622,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295854401,0.0,1.10295854401
 04/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295575755,0.0,1.10295575755
 04/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295733059,0.0,1.10295733059
 04/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306110225,0.0,1.10306110225
 04/18  06:00:00,89.5263600731,3.18270247936,0.0,54.5963907157,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/18  07:00:00,86.0760051808,3.18270247936,0.0,34.1205769047,16.0824960704,32.6817896323,1.85373648284,0.750323727446,1.1034127554
 04/18  08:00:00,133.891978681,3.25491717192,0.0,11.9778208174,48.2474882111,70.4033123869,1.10406237309,0.0,1.10406237309
 04/18  09:00:00,120.009194805,3.18270247936,0.0,6.5158230618,48.2474882111,62.0547409583,2.18830024369,0.0,2.18830024369
 04/18  10:00:00,115.547056909,3.18270247936,0.489246152647,3.49103241982,48.2474882111,60.1281475517,2.18821282924,0.0,2.18821282924
 04/18  11:00:00,117.77363916,3.19704219536,2.13340511204,2.1325225888,48.2474882111,62.0547409583,2.18866758821,0.0,2.18866758821
 04/18  12:00:00,118.840687132,3.26697583092,3.93623884415,1.87115170012,48.2474882111,61.5103924513,2.18959376014,0.0,2.18959376014
 04/18  13:00:00,121.232093969,3.29444866049,5.79816469824,0.223316841645,48.2474882111,63.6602354638,2.18944255391,0.0,2.18944255391
 04/18  14:00:00,118.033345557,3.21442544406,6.43484425635,0.0,48.2474882111,60.1281475517,1.10406552136,0.0,1.10406552136
 04/18  15:00:00,119.179333718,3.23219595068,7.56306191058,0.0,48.2474882111,60.1281475517,2.18795651616,0.0,2.18795651616
 04/18  16:00:00,123.284033351,3.36274507615,8.64732230779,0.0,48.2474882111,63.0180376616,2.18871500126,0.0,2.18871500126
 04/18  17:00:00,111.443103107,3.45116166607,7.66288912675,0.0,37.5258241642,62.7947880557,1.10374107625,0.0,1.10374107625
 04/18  18:00:00,70.7311459988,3.18270247936,4.55943759492,0.158226759286,26.8041601173,36.0181789539,1.10348354912,0.0,1.10348354912
 04/18  19:00:00,76.7183575213,3.18270247936,2.11984047942,1.28449327271,26.8041601173,33.4493877451,1.10328255709,0.0,1.10328255709
 04/18  20:00:00,68.7915611864,3.18270247936,0.34881816941,6.27654865151,16.0824960704,28.0885557216,0.02,0.0,0.02
 04/18  21:00:00,70.5494775654,3.18270247936,0.0,9.66767880429,16.0824960704,26.8041601173,1.10322561582,0.0,1.10322561582
 04/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295766473,0.0,1.10295766473
 04/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295711516,0.0,1.10295711516
 04/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295452166,0.0,1.10295452166
 04/19  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/19  06:00:00,66.776077109,3.18270247936,0.0,31.8461077516,5.36083202345,21.4433280938,1.10307195995,0.0,1.10307195995
 04/19  07:00:00,72.8451262528,3.18270247936,0.0,20.8896979767,16.0824960704,32.6817896323,1.10346443589,0.0,1.10346443589
 04/19  08:00:00,128.088424254,3.29480589018,0.0,6.13437767178,48.2474882111,70.4033123869,1.1040685339,0.0,1.1040685339
 04/19  09:00:00,116.98774749,3.2112061123,0.542339963801,2.92353215088,48.2474882111,62.0547409583,2.18818480142,0.0,2.18818480142
 04/19  10:00:00,116.555448476,3.20091022237,3.35354614221,1.61691625446,48.2474882111,60.1281475517,1.10410542047,0.0,1.10410542047
 04/19  11:00:00,120.018761332,3.22185261059,5.82179552739,0.664443930334,48.2474882111,62.0547409583,2.18876042566,0.0,2.18876042566
 04/19  12:00:00,122.528616749,3.29961393112,8.86982151218,0.592860549442,48.2474882111,61.5103924513,3.27435132023,0.0,3.27435132023
 04/19  13:00:00,127.144982094,3.34499550642,11.8838228183,0.0,48.2474882111,63.6602354638,2.18933779598,0.0,2.18933779598
 04/19  14:00:00,122.981215621,3.27326832384,11.3238714404,0.0,48.2474882111,60.1281475517,1.10405933661,0.0,1.10405933661
 04/19  15:00:00,123.37137729,3.28389011864,11.7034113146,0.0,48.2474882111,60.1281475517,2.18793404716,0.0,2.18793404716
 04/19  16:00:00,126.966200713,3.55404017683,12.138194569,0.0,48.2474882111,63.0180376616,1.10444869351,0.0,1.10444869351
 04/19  17:00:00,114.399358408,3.69661076477,10.3736953288,0.0,37.5258241642,62.7947880557,2.18771469716,0.0,2.18771469716
 04/19  18:00:00,71.6831445825,3.22866027278,5.60316339786,0.0205417465949,26.8041601173,36.0181789539,1.10353600834,0.0,1.10353600834
 04/19  19:00:00,76.013017516,3.18270247936,2.19297128323,0.506022463602,26.8041601173,33.4493877451,0.02,0.0,0.02
 04/19  20:00:00,65.0418567528,3.18270247936,0.361565521584,2.51409686577,16.0824960704,28.0885557216,1.10340674231,0.0,1.10340674231
 04/19  21:00:00,66.9587569878,3.18270247936,0.0,6.07695822669,16.0824960704,26.8041601173,1.10305937023,0.0,1.10305937023
 04/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295689285,0.0,1.10295689285
 04/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295367038,0.0,1.10295367038
 04/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295716236,0.0,1.10295716236
 04/20  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/20  06:00:00,61.6201821708,3.18498582245,0.0,29.1552628037,5.36083202345,21.4433280938,1.10302804707,0.0,1.10302804707
 04/20  07:00:00,69.5132345753,3.18270247936,0.0,17.5578062992,16.0824960704,32.6817896323,1.10340311763,0.0,1.10340311763
 04/20  08:00:00,128.603285925,3.33189183729,2.72583330121,3.88632009466,48.2474882111,70.4033123869,1.10406153486,0.0,1.10406153486
 04/20  09:00:00,123.267408573,3.30833945699,8.14024305789,1.50815679415,48.2474882111,62.0547409583,2.18820565326,0.0,2.18820565326
 04/20  10:00:00,125.019223477,3.26888571892,12.8911439656,0.475117935797,48.2474882111,60.1281475517,1.10411664162,0.0,1.10411664162
 04/20  11:00:00,130.835318418,3.24899401219,17.2682179502,0.00743719229732,48.2474882111,62.0547409583,2.18896391838,0.0,2.18896391838
 04/20  12:00:00,135.909440424,3.3587898475,22.7843298196,0.0,48.2474882111,61.5103924513,2.18978338721,0.0,2.18978338721
 04/20  13:00:00,141.730898803,3.5617369528,26.2529980815,0.0,48.2474882111,63.6602354638,2.18940582043,0.0,2.18940582043
 04/20  14:00:00,139.543729041,3.50558994067,27.6540632435,0.0,48.2474882111,60.1281475517,2.18842198411,0.0,2.18842198411
 04/20  15:00:00,140.478576502,3.70593609772,28.3885645477,0.0,48.2474882111,60.1281475517,1.10396253828,0.0,1.10396253828
 04/20  16:00:00,143.056860557,4.14596577732,27.6369288133,0.0,48.2474882111,63.0180376616,2.18835154994,0.0,2.18835154994
 04/20  17:00:00,128.715272485,4.09737895361,24.2888412176,0.0,37.5258241642,62.7947880557,1.10371894697,0.0,1.10371894697
 04/20  18:00:00,83.0177126021,3.32659446722,16.8603389697,0.0,26.8041601173,36.0181789539,1.1036036265,0.0,1.1036036265
 04/20  19:00:00,84.0620248925,3.18270247936,10.7329940483,0.0150070750648,26.8041601173,33.4493877451,1.10339085619,0.0,1.10339085619
 04/20  20:00:00,70.8633034445,3.18270247936,8.01160173616,0.685507342866,16.0824960704,28.0885557216,1.10335834873,0.0,1.10335834873
 04/20  21:00:00,68.4319252169,3.18270247936,5.45337525353,2.09675120233,16.0824960704,26.8041601173,1.10305231275,0.0,1.10305231275
 04/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295679552,0.0,1.10295679552
 04/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295397359,0.0,1.10295397359
 04/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/21  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030512757,0.0,1.1030512757
 04/21  06:00:00,47.2183535456,3.21652005618,0.0,14.7218999447,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/21  07:00:00,62.342434789,3.18270247936,0.0,10.3870065129,16.0824960704,32.6817896323,1.10344210864,0.0,1.10344210864
 04/21  08:00:00,124.777115528,3.36400880286,0.70080096581,2.05306506689,48.2474882111,70.4033123869,2.18803546359,0.0,2.18803546359
 04/21  09:00:00,118.508845235,3.32002441742,3.96471047898,0.913441075298,48.2474882111,62.0547409583,1.10417168255,0.0,1.10417168255
 04/21  10:00:00,120.141540583,3.26593026001,8.34471637423,0.146818091556,48.2474882111,60.1281475517,2.18812855939,0.0,2.18812855939
 04/21  11:00:00,125.265416563,3.27566608332,11.6790812157,0.0,48.2474882111,62.0547409583,2.18903473149,0.0,2.18903473149
 04/21  12:00:00,128.658331795,3.37753645856,15.5144745795,0.0,48.2474882111,61.5103924513,2.18963147105,0.0,2.18963147105
 04/21  13:00:00,135.17594887,3.55657961573,19.7032054855,0.0,48.2474882111,63.6602354638,2.18948493379,0.0,2.18948493379
 04/21  14:00:00,132.875568807,3.57532940099,20.9161635489,0.0,48.2474882111,60.1281475517,2.1880730269,0.0,2.1880730269
 04/21  15:00:00,132.191163765,3.73155603049,20.0755318779,0.0,48.2474882111,60.1281475517,1.10391443937,0.0,1.10391443937
 04/21  16:00:00,134.22929981,4.11487187652,18.8404619668,0.0,48.2474882111,63.0180376616,2.18849686809,0.0,2.18849686809
 04/21  17:00:00,120.161101472,4.01209889049,15.8199502676,0.0,37.5258241642,62.7947880557,1.10373406419,0.0,1.10373406419
 04/21  18:00:00,77.3819392726,3.26143359822,11.2897265092,0.0,26.8041601173,36.0181789539,1.10349685812,0.0,1.10349685812
 04/21  19:00:00,81.3472266677,3.18270247936,7.93968272798,0.0935201705764,26.8041601173,33.4493877451,1.10331079164,0.0,1.10331079164
 04/21  20:00:00,69.4979740209,3.18270247936,6.4823482199,0.849431435518,16.0824960704,28.0885557216,1.1033449287,0.0,1.1033449287
 04/21  21:00:00,69.6573108506,3.18270247936,6.82639558733,1.94911650223,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295521748,0.0,1.10295521748
 04/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/22  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295654726,0.0,1.10295654726
 04/22  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295678198,0.0,1.10295678198
 04/22  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306486828,0.0,1.10306486828
 04/22  06:00:00,52.768816391,3.20498650818,0.0,20.2838963381,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/22  07:00:00,49.8052229189,3.18270247936,0.0,14.6723378106,5.36083202345,26.5809105114,1.10316809112,0.0,1.10316809112
 04/22  08:00:00,69.3291391942,3.18270247936,0.0,8.03429177082,26.8041601173,31.2995447326,0.02,0.0,0.02
 04/22  09:00:00,69.6722725818,3.19120988223,1.54907796542,4.5721474824,26.8041601173,33.5472370403,1.10340758968,0.0,1.10340758968
 04/22  10:00:00,70.4337681759,3.18474939428,4.99159348911,2.86088474407,26.8041601173,32.583940337,1.10344841659,0.0,1.10344841659
 04/22  11:00:00,76.4310246681,3.18270247936,9.70881120328,1.89527812933,26.8041601173,34.8316326447,1.10360013001,0.0,1.10360013001
 04/22  12:00:00,79.2532031227,3.18270247936,14.6569674116,1.05369598011,26.8041601173,33.5472370403,1.10353190445,0.0,1.10353190445
 04/22  13:00:00,79.164291326,3.18270247936,17.8042868624,0.38625594135,26.8041601173,30.9784458315,1.10345329172,0.0,1.10345329172
 04/22  14:00:00,51.3365243141,3.18270247936,18.7647956983,0.00763471624743,8.04124803518,21.3317032909,1.10331860148,0.0,1.10331860148
 04/22  15:00:00,51.7158553167,3.18270247936,20.1592945127,0.276862508817,8.04124803518,20.0473076865,1.10323354227,0.0,1.10323354227
 04/22  16:00:00,53.893608012,3.23013404516,21.4549748694,0.79040438057,8.04124803518,20.3684065876,0.02,0.0,0.02
 04/22  17:00:00,46.1120594752,3.24039140481,20.1116464333,2.06207605426,2.68041601173,18.0090894769,1.1030478881,0.0,1.1030478881
 04/22  18:00:00,24.6737372638,0.919904137292,4.98248095034,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  19:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305856841,0.0,1.10305856841
 04/22  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.103082041,0.0,1.103082041
 04/22  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295658535,0.0,1.10295658535
 04/22  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291449756,0.0,1.10291449756
 04/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291743504,0.0,1.10291743504
 04/23  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  06:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295746289,0.0,1.10295746289
 04/23  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  09:00:00,21.5303763621,0.535097551417,2.22392663448,0.0,2.68041601173,16.0824960704,1.10297348694,0.0,1.10297348694
 04/23  10:00:00,22.0786773611,0.535097551417,2.77222763349,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029905745,0.0,1.1029905745
 04/23  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303444743,0.0,1.10303444743
 04/23  15:00:00,27.1710450423,0.930804441044,7.46888842502,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  16:00:00,41.4166350382,2.51178619288,20.1334966691,0.0,2.68041601173,16.0824960704,1.10297959413,0.0,1.10297959413
 04/23  17:00:00,36.822173507,2.05577373583,15.995047595,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  18:00:00,36.5491646388,2.10188123726,15.6759312253,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  19:00:00,31.5219704308,0.358571460173,2.52271346107,0.0,2.68041601173,16.0824960704,1.1029555327,0.0,1.1029555327
 04/23  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302416077,0.0,1.10302416077
 04/23  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029213711,0.0,1.1029213711
 04/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295576122,0.0,1.10295576122
 04/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305613873,0.0,1.10305613873
 04/24  06:00:00,61.448290653,3.18270247936,0.0,28.9856546289,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/24  07:00:00,68.5068170097,3.18270247936,0.66005039397,15.8913383397,16.0824960704,32.6817896323,1.10347388522,0.0,1.10347388522
 04/24  08:00:00,132.994271275,3.31490032211,8.52836017647,2.49177008422,48.2474882111,70.4033123869,2.18805792961,0.0,2.18805792961
 04/24  09:00:00,131.025480762,3.3620439984,16.8079612259,0.544806273785,48.2474882111,62.0547409583,1.10408243533,0.0,1.10408243533
 04/24  10:00:00,132.888145222,3.34525804994,21.1588113153,0.0,48.2474882111,60.1281475517,2.18839788333,0.0,2.18839788333
 04/24  11:00:00,138.209680131,3.24987169198,24.6491391759,0.0,48.2474882111,62.0547409583,2.18882554983,0.0,2.18882554983
 04/24  12:00:00,142.950309472,3.33969152626,29.8442971888,0.0,48.2474882111,61.5103924513,2.1897289111,0.0,2.1897289111
 04/24  13:00:00,150.270857799,3.55970089631,34.7949931336,0.0,48.2474882111,63.6602354638,2.18924622265,0.0,2.18924622265
 04/24  14:00:00,149.013575747,3.67270782023,36.9567920703,0.0,48.2474882111,60.1281475517,2.18784902036,0.0,2.18784902036
 04/24  15:00:00,153.068797619,4.15639352755,40.5283282342,0.0,48.2474882111,60.1281475517,1.10398201377,0.0,1.10398201377
 04/24  16:00:00,160.969071491,4.78488885018,44.9102166742,0.0,48.2474882111,63.0180376616,2.18876442394,0.0,2.18876442394
 04/24  17:00:00,149.15471989,4.66798589436,44.1576816819,0.0,37.5258241642,62.7947880557,1.10362144373,0.0,1.10362144373
 04/24  18:00:00,99.417582385,3.66295327394,32.9238499458,0.0,26.8041601173,36.0181789539,1.10349622192,0.0,1.10349622192
 04/24  19:00:00,97.7363840225,3.31646495326,24.2885977795,0.0,26.8041601173,33.4493877451,1.10329105317,0.0,1.10329105317
 04/24  20:00:00,80.695067772,3.18344535455,18.4552814124,0.0728491189653,16.0824960704,28.0885557216,0.02,0.0,0.02
 04/24  21:00:00,75.4884816745,3.18270247936,13.9525628601,0.654120053348,16.0824960704,26.8041601173,1.10322773493,0.0,1.10322773493
 04/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295634778,0.0,1.10295634778
 04/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029549376,0.0,1.1029549376
 04/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295198063,0.0,1.10295198063
 04/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/25  06:00:00,45.362493392,3.22939122033,0.0,12.853168627,5.36083202345,21.4433280938,1.10306992699,0.0,1.10306992699
 04/25  07:00:00,62.2330001507,3.18270247936,2.20353406305,8.07403781151,16.0824960704,32.6817896323,1.10348683798,0.0,1.10348683798
 04/25  08:00:00,136.089408765,3.47206976893,13.189441798,0.768656505704,48.2474882111,70.4033123869,1.10404581711,0.0,1.10404581711
 04/25  09:00:00,133.26088594,3.49202029373,19.4367739402,0.0214224426656,48.2474882111,62.0547409583,2.18833996702,0.0,2.18833996702
 04/25  10:00:00,136.700561356,3.44477713137,24.8717083682,0.0,48.2474882111,60.1281475517,1.10406767344,0.0,1.10406767344
 04/25  11:00:00,144.648834065,3.52614735291,30.8120174484,0.0,48.2474882111,62.0547409583,2.18865860501,0.0,2.18865860501
 04/25  12:00:00,148.940519202,3.62446354858,35.5497348967,0.0,48.2474882111,61.5103924513,2.18931556555,0.0,2.18931556555
 04/25  13:00:00,161.465307972,4.33182575316,45.2173184501,0.0,48.2474882111,63.6602354638,3.27401511546,0.0,3.27401511546
 04/25  14:00:00,162.711688849,4.64648435885,49.6811286335,0.0,48.2474882111,60.1281475517,1.10397506339,0.0,1.10397506339
 04/25  15:00:00,167.905297963,5.34488505111,54.1763370549,0.0,48.2474882111,60.1281475517,2.18775337781,0.0,2.18775337781
 04/25  16:00:00,175.711338892,6.06016456225,58.3772083634,0.0,48.2474882111,63.0180376616,1.10433710058,0.0,1.10433710058
 04/25  17:00:00,162.994372232,5.69300257724,56.972317341,0.0,37.5258241642,62.7947880557,1.10390918503,0.0,1.10390918503
 04/25  18:00:00,111.922146871,4.12830777478,44.9630599313,0.0,26.8041601173,36.0181789539,1.10371010238,0.0,1.10371010238
 04/25  19:00:00,105.47861441,3.56369129373,31.7836018261,0.0,26.8041601173,33.4493877451,1.10342984611,0.0,1.10342984611
 04/25  20:00:00,82.1896827715,3.26582888643,19.940361999,0.0,16.0824960704,28.0885557216,1.10334679792,0.0,1.10334679792
 04/25  21:00:00,75.2110169197,3.20442234924,14.0521254654,0.255372823413,16.0824960704,26.8041601173,1.10305971432,0.0,1.10305971432
 04/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295607997,0.0,1.10295607997
 04/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295480649,0.0,1.10295480649
 04/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/26  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301009764,0.0,1.10301009764
 04/26  06:00:00,39.8036487332,3.31453416704,0.0,7.20918102142,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/26  07:00:00,62.2742494471,3.18322581542,5.5605994006,4.75769843431,16.0824960704,32.6817896323,1.10317238968,0.0,1.10317238968
 04/26  08:00:00,139.660623149,3.64481198267,17.0618248676,0.294745606403,48.2474882111,70.4033123869,2.18791409562,0.0,2.18791409562
 04/26  09:00:00,137.237445615,3.72227396868,23.2045023831,0.0,48.2474882111,62.0547409583,1.10402370637,0.0,1.10402370637
 04/26  10:00:00,141.669697973,3.78306560568,29.5025565107,0.0,48.2474882111,60.1281475517,2.18825286134,0.0,2.18825286134
 04/26  11:00:00,151.996656774,4.09792351893,37.5880639914,0.0,48.2474882111,62.0547409583,2.18885153752,0.0,2.18885153752
 04/26  12:00:00,157.293610884,4.1312653604,43.3960247671,0.0,48.2474882111,61.5103924513,2.18935662271,0.0,2.18935662271
 04/26  13:00:00,170.152928839,5.08450386281,53.1522612073,0.0,48.2474882111,63.6602354638,2.18954542261,0.0,2.18954542261
 04/26  14:00:00,170.567734707,5.4551940678,56.7284647821,0.0,48.2474882111,60.1281475517,2.18811441478,0.0,2.18811441478
 04/26  15:00:00,177.800185454,6.26857452836,63.1475350686,0.0,48.2474882111,60.1281475517,1.10392936804,0.0,1.10392936804
 04/26  16:00:00,187.73081569,7.18095424982,69.2758954735,0.0,48.2474882111,63.0180376616,2.18851003179,0.0,2.18851003179
 04/26  17:00:00,172.665302643,6.67646865878,65.6597816698,0.0,37.5258241642,62.7947880557,1.10373534509,0.0,1.10373534509
 04/26  18:00:00,119.104844616,4.61804696655,51.6560184837,0.0,26.8041601173,36.0181789539,1.10349558321,0.0,1.10349558321
 04/26  19:00:00,114.044810457,3.84254179568,40.0709473715,0.0,26.8041601173,33.4493877451,1.10330634955,0.0,1.10330634955
 04/26  20:00:00,89.1106208789,3.37191555677,26.755213436,0.0,16.0824960704,28.0885557216,1.10333850037,0.0,1.10333850037
 04/26  21:00:00,81.3077715931,3.27461799293,20.3280680219,0.00598929660776,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295515511,0.0,1.10295515511
 04/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295129065,0.0,1.10295129065
 04/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295551089,0.0,1.10295551089
 04/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/27  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306048573,0.0,1.10306048573
 04/27  06:00:00,39.8101834447,3.37062187207,3.26530871783,3.89431931013,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/27  07:00:00,64.4783063007,3.18372997563,10.1189846316,2.40286589677,16.0824960704,32.6817896323,1.10348337439,0.0,1.10348337439
 04/27  08:00:00,146.455561535,3.77720994192,23.9455162973,0.0735946037526,48.2474882111,70.4033123869,1.10395905432,0.0,1.10395905432
 04/27  09:00:00,146.904112994,4.05938021026,32.5340635199,0.0,48.2474882111,62.0547409583,2.1880988888,0.0,2.1880988888
 04/27  10:00:00,150.864569269,4.35055619895,38.1299372132,0.0,48.2474882111,60.1281475517,1.10417928247,0.0,1.10417928247
 04/27  11:00:00,160.750966134,4.8084165577,45.6318803129,0.0,48.2474882111,62.0547409583,2.1888794123,0.0,2.1888794123
 04/27  12:00:00,164.446860103,4.68755684662,49.9929825001,0.0,48.2474882111,61.5103924513,3.27421730017,0.0,3.27421730017
 04/27  13:00:00,177.196083257,5.71175809513,59.5681613931,0.0,48.2474882111,63.6602354638,2.18936823926,0.0,2.18936823926
 04/27  14:00:00,176.214740606,6.15135815398,61.6793065953,0.0,48.2474882111,60.1281475517,1.10388837175,0.0,1.10388837175
 04/27  15:00:00,184.012330696,7.07134009058,68.5569147487,0.0,48.2474882111,60.1281475517,2.18792799286,0.0,2.18792799286
 04/27  16:00:00,194.566457613,8.00629117272,75.2862004733,0.0,48.2474882111,63.0180376616,1.10442875921,0.0,1.10442875921
 04/27  17:00:00,175.877620466,7.3029880483,68.2455801035,0.0,37.5258241642,62.7947880557,2.18766766575,0.0,2.18766766575
 04/27  18:00:00,116.687435196,4.92833140153,48.9283246295,0.0,26.8041601173,36.0181789539,1.10350932263,0.0,1.10350932263
 04/27  19:00:00,111.701480027,3.98667004437,37.5834886932,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 04/27  20:00:00,90.234454183,3.41365019467,27.8373121022,0.0,16.0824960704,28.0885557216,1.10340098715,0.0,1.10340098715
 04/27  21:00:00,82.5515698689,3.29738503911,21.5550885481,0.0,16.0824960704,26.8041601173,1.10306144296,0.0,1.10306144296
 04/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295247017,0.0,1.10295247017
 04/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295504967,0.0,1.10295504967
 04/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295541724,0.0,1.10295541724
 04/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/28  06:00:00,43.2807211163,3.45215786578,9.45349864519,1.09513106062,5.36083202345,21.4433280938,1.10302544647,0.0,1.10302544647
 04/28  07:00:00,67.474786062,3.23987499511,14.5157763966,0.946408873587,16.0824960704,32.6817896323,0.02,0.0,0.02
 04/28  08:00:00,154.998609878,4.41598245777,31.9233867284,0.0,48.2474882111,70.4033123869,2.18771802375,0.0,2.18771802375
 04/28  09:00:00,156.131615585,4.79308262368,41.027863698,0.0,48.2474882111,62.0547409583,1.10409335226,0.0,1.10409335226
 04/28  10:00:00,157.530471062,5.07613191237,44.0702632928,0.0,48.2474882111,60.1281475517,2.18838621011,0.0,2.18838621011
 04/28  11:00:00,162.332401582,5.36585472619,46.6558775926,0.0,48.2474882111,62.0547409583,2.18870913137,0.0,2.18870913137
 04/28  12:00:00,160.66184851,5.00624376154,45.8892839916,0.0,48.2474882111,61.5103924513,2.18947670865,0.0,2.18947670865
 04/28  13:00:00,165.847649241,5.79160260074,48.1398828714,0.0,48.2474882111,63.6602354638,2.1893497343,0.0,2.1893497343
 04/28  14:00:00,161.489409736,5.92139038428,47.1839434945,0.0,48.2474882111,60.1281475517,2.18808796447,0.0,2.18808796447
 04/28  15:00:00,163.625612186,6.43954201457,48.801994315,0.0,48.2474882111,60.1281475517,1.10397418432,0.0,1.10397418432
 04/28  16:00:00,165.672169054,6.79743025361,47.6007728337,0.0,48.2474882111,63.0180376616,2.18859809116,0.0,2.18859809116
 04/28  17:00:00,145.290958104,5.98084661142,38.9810591787,0.0,37.5258241642,62.7947880557,1.10364168267,0.0,1.10364168267
 04/28  18:00:00,90.7612417756,4.07199174238,23.858470868,0.0,26.8041601173,36.0181789539,1.10352690947,0.0,1.10352690947
 04/28  19:00:00,90.6528816378,3.54825454433,16.9733058037,0.0,26.8041601173,33.4493877451,1.10332878029,0.0,1.10332878029
 04/28  20:00:00,75.31944371,3.26426613511,13.0441519127,0.0275337759951,16.0824960704,28.0885557216,1.10336403529,0.0,1.10336403529
 04/28  21:00:00,73.3313474609,3.2007648847,11.9896754493,0.441810845257,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295678119,0.0,1.10295678119
 04/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/29  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295447449,0.0,1.10295447449
 04/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295231386,0.0,1.10295231386
 04/29  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305109753,0.0,1.10305109753
 04/29  06:00:00,39.1798907667,3.29145558032,0.0,9.07583497498,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/29  07:00:00,44.1042262223,3.18270247936,2.49459891289,6.47674220105,5.36083202345,26.5809105114,1.10317214895,0.0,1.10317214895
 04/29  08:00:00,72.5240342836,3.27176504848,8.78924540917,2.35087888197,26.8041601173,31.2995447326,0.02,0.0,0.02
 04/29  09:00:00,75.6175510127,3.34015128972,10.6291724109,1.28839006039,26.8041601173,33.5472370403,1.10340823892,0.0,1.10340823892
 04/29  10:00:00,76.3177791347,3.2837503399,12.907180652,0.73030759434,26.8041601173,32.583940337,1.10344453692,0.0,1.10344453692
 04/29  11:00:00,80.821301925,3.19138180223,15.6070732167,0.378614050015,26.8041601173,34.8316326447,1.10358973661,0.0,1.10358973661
 04/29  12:00:00,82.957298591,3.18777228901,19.2484462727,0.161242777609,26.8041601173,33.5472370403,1.10351757101,0.0,1.10351757101
 04/29  13:00:00,82.4884958882,3.21604615664,21.4610041295,0.0203995591532,26.8041601173,30.9784458315,1.10343549809,0.0,1.10343549809
 04/29  14:00:00,53.4103277522,3.18270247936,20.8462338526,0.0,8.04124803518,21.3317032909,1.10330052046,0.0,1.10330052046
 04/29  15:00:00,50.1841044281,3.18749364926,18.8996149631,0.0,8.04124803518,20.0473076865,1.10321464438,0.0,1.10321464438
 04/29  16:00:00,50.1706387241,3.28284030703,18.4616417074,0.00806199275753,8.04124803518,20.3684065876,0.02,0.0,0.02
 04/29  17:00:00,40.3121140644,3.2752732729,15.6138945923,0.7250006164,2.68041601173,18.0090894769,1.10304151386,0.0,1.10304151386
 04/29  18:00:00,22.5964857809,0.836666740405,2.98846686429,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  19:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307966335,0.0,1.10307966335
 04/29  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309406914,0.0,1.10309406914
 04/29  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295517328,0.0,1.10295517328
 04/29  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029118509,0.0,1.1029118509
 04/30  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291633819,0.0,1.10291633819
 04/30  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029555446,0.0,1.1029555446
 04/30  08:00:00,19.592714777,0.356731700945,0.464630899846,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  09:00:00,21.1713541141,0.594552834908,1.805449103,0.0,2.68041601173,16.0824960704,1.10297381659,0.0,1.10297381659
 04/30  10:00:00,21.2577287622,0.416186984435,2.07018960162,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029884316,0.0,1.1029884316
 04/30  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302759162,0.0,1.10302759162
 04/30  15:00:00,37.4499014686,1.93265626348,16.7458930289,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  16:00:00,38.3383410186,2.08992426381,17.4770645785,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  17:00:00,43.9207564949,2.66852624461,22.4808780741,0.0,2.68041601173,16.0824960704,1.10290594997,0.0,1.10290594997
 04/30  18:00:00,38.3705854822,2.09296418443,17.5062691216,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  19:00:00,35.8505969799,1.07571438052,8.60153042317,0.0,2.68041601173,16.0824960704,1.10295465373,0.0,1.10295465373
 04/30  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296816168,0.0,1.10296816168
 04/30  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291205866,0.0,1.10291205866
 05/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295424112,0.0,1.10295424112
 05/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/01  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304964796,0.0,1.10304964796
 05/01  06:00:00,42.1060833602,3.19886595533,0.0,12.0946171935,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/01  07:00:00,64.397873134,3.18270247936,5.62965547965,6.81278937821,16.0824960704,32.6817896323,1.10351079656,0.0,1.10351079656
 05/01  08:00:00,137.484224448,3.44719536804,14.8950593457,0.48272904263,48.2474882111,70.4033123869,1.10404660556,0.0,1.10404660556
 05/01  09:00:00,136.169177679,3.47893190146,22.3795765141,0.0,48.2474882111,62.0547409583,2.188261196,0.0,2.188261196
 05/01  10:00:00,139.23459429,3.44162803311,27.4088904001,0.0,48.2474882111,60.1281475517,2.1881243743,0.0,2.1881243743
 05/01  11:00:00,144.76543024,3.45125924286,31.0035017338,0.0,48.2474882111,62.0547409583,1.10428010466,0.0,1.10428010466
 05/01  12:00:00,150.266018496,3.58365782018,36.9160399196,0.0,48.2474882111,61.5103924513,3.27406507765,0.0,3.27406507765
 05/01  13:00:00,160.318295957,4.26388966714,44.1382425212,0.0,48.2474882111,63.6602354638,2.18946634486,0.0,2.18946634486
 05/01  14:00:00,160.388193188,4.65689329829,47.3472240329,0.0,48.2474882111,60.1281475517,1.1039284843,0.0,1.1039284843
 05/01  15:00:00,165.502104855,5.3844806457,51.733548352,0.0,48.2474882111,60.1281475517,2.18783004281,0.0,2.18783004281
 05/01  16:00:00,170.357444858,6.00898404249,53.0744948489,0.0,48.2474882111,63.0180376616,1.10420371249,0.0,1.10420371249
 05/01  17:00:00,153.629234393,5.43377991012,47.8664021684,0.0,37.5258241642,62.7947880557,2.18771537418,0.0,2.18771537418
 05/01  18:00:00,101.719249343,3.97334880541,34.9151213727,0.0,26.8041601173,36.0181789539,1.10352610907,0.0,1.10352610907
 05/01  19:00:00,96.8829363981,3.50466927057,25.714279171,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 05/01  20:00:00,82.9223617283,3.24315990455,20.6957099377,0.0,16.0824960704,28.0885557216,1.10339192764,0.0,1.10339192764
 05/01  21:00:00,80.1879967903,3.19004686758,19.2820793187,0.0167743222867,16.0824960704,26.8041601173,1.10305011391,0.0,1.10305011391
 05/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/01  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295460386,0.0,1.10295460386
 05/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295440564,0.0,1.10295440564
 05/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295368834,0.0,1.10295368834
 05/02  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/02  06:00:00,35.8966603101,3.36821180342,3.41952136861,2.29632692666,5.36083202345,21.4433280938,1.10301718742,0.0,1.10301718742
 05/02  07:00:00,61.6295068057,3.19285755829,7.62791096315,2.03601248755,16.0824960704,32.6817896323,0.02,0.0,0.02
 05/02  08:00:00,138.733199348,3.81237328814,16.1961395277,0.0654458397306,48.2474882111,70.4033123869,2.18772024739,0.0,2.18772024739
 05/02  09:00:00,138.571048316,3.94380841966,24.3165706327,0.0,48.2474882111,62.0547409583,1.10408624601,0.0,1.10408624601
 05/02  10:00:00,144.745718554,4.1460646926,32.2155780043,0.0,48.2474882111,60.1281475517,2.18835851591,0.0,2.18835851591
 05/02  11:00:00,153.367512397,4.4953935495,38.5614495839,0.0,48.2474882111,62.0547409583,2.18866296579,0.0,2.18866296579
 05/02  12:00:00,155.043520344,4.38853370184,40.8886658861,0.0,48.2474882111,61.5103924513,2.18940659776,0.0,2.18940659776
 05/02  13:00:00,165.064734435,5.30862645551,47.83994421,0.0,48.2474882111,63.6602354638,2.18956701715,0.0,2.18956701715
 05/02  14:00:00,164.402728977,5.71198763392,50.3066654862,0.0,48.2474882111,60.1281475517,2.18811849683,0.0,2.18811849683
 05/02  15:00:00,167.590290949,6.41978895148,52.7864261411,0.0,48.2474882111,60.1281475517,1.10392443273,0.0,1.10392443273
 05/02  16:00:00,170.039470233,6.95307564087,51.812428625,0.0,48.2474882111,63.0180376616,2.18847694578,0.0,2.18847694578
 05/02  17:00:00,153.32310817,6.30113785104,46.6929180049,0.0,37.5258241642,62.7947880557,1.1037160301,0.0,1.1037160301
 05/02  18:00:00,100.247417068,4.26249555077,33.1541423522,0.0,26.8041601173,36.0181789539,1.10347518313,0.0,1.10347518313
 05/02  19:00:00,96.1876869782,3.64400415982,24.8796948619,0.0,26.8041601173,33.4493877451,1.10335287398,0.0,1.10335287398
 05/02  20:00:00,82.829180147,3.30561346449,20.5400747964,0.0,16.0824960704,28.0885557216,1.10339079235,0.0,1.10339079235
 05/02  21:00:00,78.6977034658,3.23386568316,17.7531744876,0.011567013268,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295468007,0.0,1.10295468007
 05/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295425813,0.0,1.10295425813
 05/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295392395,0.0,1.10295392395
 05/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/03  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304758937,0.0,1.10304758937
 05/03  06:00:00,42.3398117505,3.38320137048,10.8147298455,1.32928032309,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/03  07:00:00,67.2221620482,3.21761210525,14.1616895278,1.07013461846,16.0824960704,32.6817896323,1.10341542304,0.0,1.10341542304
 05/03  08:00:00,143.647179664,4.03876762149,20.9445491271,0.00462222309837,48.2474882111,70.4033123869,1.10389787866,0.0,1.10389787866
 05/03  09:00:00,142.522349046,4.24455569705,27.9671240854,0.0,48.2474882111,62.0547409583,2.18795604884,0.0,2.18795604884
 05/03  10:00:00,145.009095016,4.45708928717,32.1679298717,0.0,48.2474882111,60.1281475517,1.10409671809,0.0,1.10409671809
 05/03  11:00:00,150.372292563,4.7616258133,35.2999974863,0.0,48.2474882111,62.0547409583,2.1886887007,0.0,2.1886887007
 05/03  12:00:00,152.241423862,4.56970656581,37.9053965395,0.0,48.2474882111,61.5103924513,2.1893045921,0.0,2.1893045921
 05/03  13:00:00,164.257775929,5.52579238963,46.8158197701,0.0,48.2474882111,63.6602354638,3.27393132127,0.0,3.27393132127
 05/03  14:00:00,164.453677565,5.92642864202,50.1431730664,0.0,48.2474882111,60.1281475517,1.1039400706,0.0,1.1039400706
 05/03  15:00:00,166.220357759,6.52852329303,51.3077586087,0.0,48.2474882111,60.1281475517,1.10386225611,0.0,1.10386225611
 05/03  16:00:00,169.99172121,7.0189930854,51.6987621577,0.0,48.2474882111,63.0180376616,2.18847097957,0.0,2.18847097957
 05/03  17:00:00,154.52037137,6.37439740122,47.8169216552,0.0,37.5258241642,62.7947880557,1.10376014727,0.0,1.10376014727
 05/03  18:00:00,103.635147476,4.40327457494,36.4010937356,0.0,26.8041601173,36.0181789539,1.10364046232,0.0,1.10364046232
 05/03  19:00:00,98.9169060945,3.72340267222,27.5295154658,0.0,26.8041601173,33.4493877451,1.1033745575,0.0,1.1033745575
 05/03  20:00:00,81.4123262913,3.30491327674,19.1239211285,0.0,16.0824960704,28.0885557216,1.10336964953,0.0,1.10336964953
 05/03  21:00:00,76.4029771595,3.23389687945,15.4523368738,0.0176471245199,16.0824960704,26.8041601173,1.10305385157,0.0,1.10305385157
 05/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295109472,0.0,1.10295109472
 05/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294785847,0.0,1.10294785847
 05/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/04  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304686867,0.0,1.10304686867
 05/04  06:00:00,35.6168888813,3.37253327505,2.49690475906,2.93485063583,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/04  07:00:00,63.0061860662,3.18888254173,8.96275637548,2.08182135229,16.0824960704,32.6817896323,1.10344214793,0.0,1.10344214793
 05/04  08:00:00,143.391498689,3.91729921607,20.7675538594,0.0474049215709,48.2474882111,70.4033123869,2.18794121788,0.0,2.18794121788
 05/04  09:00:00,145.060505246,4.09871264755,30.6511233349,0.0,48.2474882111,62.0547409583,1.10410238873,0.0,1.10410238873
 05/04  10:00:00,149.723154077,4.4001909374,36.9388872831,0.0,48.2474882111,60.1281475517,2.1884042937,0.0,2.1884042937
 05/04  11:00:00,156.915018247,4.78639271305,41.8179562701,0.0,48.2474882111,62.0547409583,2.18878398442,0.0,2.18878398442
 05/04  12:00:00,159.43773729,4.68483458633,44.9865819473,0.0,48.2474882111,61.5103924513,2.18963018843,0.0,2.18963018843
 05/04  13:00:00,170.897387249,5.6617999678,53.3194235125,0.0,48.2474882111,63.6602354638,2.18911438646,0.0,2.18911438646
 05/04  14:00:00,170.181680644,6.12523988012,55.6723649066,0.0,48.2474882111,60.1281475517,1.10403872553,0.0,1.10403872553
 05/04  15:00:00,170.317742827,6.71386785898,55.219799111,0.0,48.2474882111,60.1281475517,2.18786279752,0.0,2.18786279752
 05/04  16:00:00,169.731976025,7.15854083199,51.2994692265,0.0,48.2474882111,63.0180376616,2.18853715113,0.0,2.18853715113
 05/04  17:00:00,152.093885959,6.41442677918,45.3504068656,0.0,37.5258241642,62.7947880557,1.10365381404,0.0,1.10365381404
 05/04  18:00:00,99.645161988,4.40268530832,32.4116975144,0.0,26.8041601173,36.0181789539,1.10350084877,0.0,1.10350084877
 05/04  19:00:00,96.0222986767,3.71952202121,24.638788699,0.0,26.8041601173,33.4493877451,1.10327272841,0.0,1.10327272841
 05/04  20:00:00,81.7694625053,3.3130895616,19.4728810576,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 05/04  21:00:00,77.955139558,3.24312686007,17.0129164162,0.0,16.0824960704,26.8041601173,1.10307705137,0.0,1.10307705137
 05/04  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/04  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294931484,0.0,1.10294931484
 05/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295352681,0.0,1.10295352681
 05/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295376831,0.0,1.10295376831
 05/05  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/05  06:00:00,39.358953116,3.38661549471,7.12353516448,2.03620224545,5.36083202345,21.4433280938,1.10302179161,0.0,1.10302179161
 05/05  07:00:00,64.1754037344,3.18270247936,10.0823865817,2.13758887663,16.0824960704,32.6817896323,1.10341858495,0.0,1.10341858495
 05/05  08:00:00,136.2882967,3.56870603193,14.0320418207,0.0283081550594,48.2474882111,70.4033123869,1.10405631303,0.0,1.10405631303
 05/05  09:00:00,133.140937505,3.62726958386,19.2029986572,0.0,48.2474882111,62.0547409583,2.18815200011,0.0,2.18815200011
 05/05  10:00:00,135.68736937,3.96562495115,23.3376685616,0.0,48.2474882111,60.1281475517,1.1040674183,0.0,1.1040674183
 05/05  11:00:00,140.46730446,4.26386282191,25.8927723748,0.0,48.2474882111,62.0547409583,2.18880081458,0.0,2.18880081458
 05/05  12:00:00,140.193387384,4.11538708808,26.3116795393,0.0,48.2474882111,61.5103924513,2.18953317428,0.0,2.18953317428
 05/05  13:00:00,147.196456533,4.79141644629,30.4888763181,0.0,48.2474882111,63.6602354638,2.18911080489,0.0,2.18911080489
 05/05  14:00:00,146.130229983,4.89546713896,32.8506869867,0.0,48.2474882111,60.1281475517,2.18809400005,0.0,2.18809400005
