Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/05  15:00:00,142.447465715,5.25712014813,28.8062697095,0.0,48.2474882111,60.1281475517,1.10396738373,0.0,1.10396738373
 05/05  16:00:00,142.926063979,5.5762228806,26.0758751317,0.0,48.2474882111,63.0180376616,2.18855685024,0.0,2.18855685024
 05/05  17:00:00,128.756988297,4.89881123627,23.5291247466,0.0,37.5258241642,62.7947880557,1.10361953884,0.0,1.10361953884
 05/05  18:00:00,84.1314999451,3.63116140454,17.6695593753,0.0,26.8041601173,36.0181789539,1.10350222398,0.0,1.10350222398
 05/05  19:00:00,85.4198098306,3.38480791888,14.3710139552,0.0,26.8041601173,33.4493877451,1.10333636649,0.0,1.10333636649
 05/05  20:00:00,73.8885174642,3.20858369063,11.4998994278,0.196542459566,16.0824960704,28.0885557216,1.10333492868,0.0,1.10333492868
 05/05  21:00:00,72.0872988253,3.18270247936,10.4390248995,0.76647516477,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295299161,0.0,1.10295299161
 05/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/06  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295039723,0.0,1.10295039723
 05/06  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294783389,0.0,1.10294783389
 05/06  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305365378,0.0,1.10305365378
 05/06  06:00:00,36.1282196082,3.29210222654,0.595818074512,5.42769909577,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/06  07:00:00,45.1036213496,3.18270247936,5.76347345454,4.2072627867,5.36083202345,26.5809105114,1.10314373578,0.0,1.10314373578
 05/06  08:00:00,73.6045819324,3.23032015267,10.7710254841,1.49109135158,26.8041601173,31.2995447326,0.02,0.0,0.02
 05/06  09:00:00,79.5359508259,3.30377976724,15.240305234,0.632028572978,26.8041601173,33.5472370403,1.10335880726,0.0,1.10335880726
 05/06  10:00:00,84.0584015203,3.27661683913,21.2451128355,0.140131297284,26.8041601173,32.583940337,1.10345391796,0.0,1.10345391796
 05/06  11:00:00,88.1619738972,3.19430351425,23.3234375269,0.0,26.8041601173,34.8316326447,1.10352237714,0.0,1.10352237714
 05/06  12:00:00,86.0376518136,3.18559450966,22.4922200523,0.0,26.8041601173,33.5472370403,1.10345046365,0.0,1.10345046365
 05/06  13:00:00,83.0781335922,3.20142128138,22.0856662679,0.0,26.8041601173,30.9784458315,1.103453446,0.0,1.103453446
 05/06  14:00:00,53.9848116875,3.18270247936,21.420717788,0.0,8.04124803518,21.3317032909,1.10330049967,0.0,1.10330049967
 05/06  15:00:00,51.9509211951,3.18270247936,20.6712229,0.0,8.04124803518,20.0473076865,1.10320846034,0.0,1.10320846034
 05/06  16:00:00,51.7091374286,3.18577779102,20.1052649207,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 05/06  17:00:00,43.5011558724,3.18270247936,19.5521658879,0.0683419223263,2.68041601173,18.0090894769,1.10302239606,0.0,1.10302239606
 05/06  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  19:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305989973,0.0,1.10305989973
 05/06  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307990645,0.0,1.10307990645
 05/06  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295352426,0.0,1.10295352426
 05/06  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291758905,0.0,1.10291758905
 05/07  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301328895,0.0,1.10301328895
 05/07  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295413179,0.0,1.10295413179
 05/07  08:00:00,22.1275737816,0.925236412565,2.43098519288,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  09:00:00,28.7336210518,1.98819062892,7.97407824669,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  10:00:00,25.5577473911,1.01625909703,5.77013611785,0.0,2.68041601173,16.0824960704,1.1029744687,0.0,1.1029744687
 05/07  11:00:00,22.3542581579,0.475642267926,3.10726371381,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298535146,0.0,1.10298535146
 05/07  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298443951,0.0,1.10298443951
 05/07  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  16:00:00,34.2492939343,2.09834727791,13.3795944802,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  17:00:00,32.4978104933,1.88126464168,11.8451936754,0.0,2.68041601173,16.0824960704,1.10297059142,0.0,1.10297059142
 05/07  18:00:00,25.6969245599,1.00436804033,5.92120434339,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  19:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291506676,0.0,1.10291506676
 05/07  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292132675,0.0,1.10292132675
 05/07  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295052079,0.0,1.10295052079
 05/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295305933,0.0,1.10295305933
 05/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/08  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/08  06:00:00,41.4256003572,3.24406638239,6.21392455415,5.15500920933,5.36083202345,21.4433280938,1.10310514786,0.0,1.10310514786
 05/08  07:00:00,65.5729433568,3.18270247936,9.67512080913,3.94239427155,16.0824960704,32.6817896323,1.10339699415,0.0,1.10339699415
 05/08  08:00:00,135.835348554,3.5301894461,13.3867768587,0.259141556999,48.2474882111,70.4033123869,1.10406537397,0.0,1.10406537397
 05/08  09:00:00,128.99220208,3.46163607026,15.2198967462,0.0,48.2474882111,62.0547409583,2.18812566429,0.0,2.18812566429
 05/08  10:00:00,129.568537919,3.38838874252,17.79607332,0.0,48.2474882111,60.1281475517,1.10404782366,0.0,1.10404782366
 05/08  11:00:00,133.946560615,3.42478240082,20.2111089505,0.0,48.2474882111,62.0547409583,2.18857019539,0.0,2.18857019539
 05/08  12:00:00,134.701014695,3.4435697018,21.4911242369,0.0,48.2474882111,61.5103924513,2.18915636841,0.0,2.18915636841
 05/08  13:00:00,139.071001922,3.85568854723,23.2991496055,0.0,48.2474882111,63.6602354638,2.18948130652,0.0,2.18948130652
 05/08  14:00:00,135.709036954,3.90112380368,23.4238372938,0.0,48.2474882111,60.1281475517,2.18825169207,0.0,2.18825169207
 05/08  15:00:00,136.856153873,4.2032147198,24.2688632962,0.0,48.2474882111,60.1281475517,1.10394987396,0.0,1.10394987396
 05/08  16:00:00,140.458455708,4.70146519237,24.4830245493,0.0,48.2474882111,63.0180376616,2.18816201067,0.0,2.18816201067
 05/08  17:00:00,128.049872903,4.50536675657,23.2154538324,0.0,37.5258241642,62.7947880557,1.10366425099,0.0,1.10366425099
 05/08  18:00:00,85.9038082711,3.51356060226,19.5594685036,0.0,26.8041601173,36.0181789539,1.10353596915,0.0,1.10353596915
 05/08  19:00:00,87.1336999442,3.27140091794,16.1983110698,0.0,26.8041601173,33.4493877451,1.10329083135,0.0,1.10329083135
 05/08  20:00:00,76.1322555164,3.18270247936,13.7951221652,0.170938985733,16.0824960704,28.0885557216,1.10336415826,0.0,1.10336415826
 05/08  21:00:00,74.5847889607,3.18270247936,13.0036069046,0.699383294987,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/08  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299597455,0.0,1.10299597455
 05/08  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295174937,0.0,1.10295174937
 05/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295021595,0.0,1.10295021595
 05/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/09  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305513028,0.0,1.10305513028
 05/09  06:00:00,39.4609356446,3.31706322566,6.10059999894,3.2306722086,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/09  07:00:00,65.6806573539,3.18293760951,10.9547216616,2.7702722861,16.0824960704,32.6817896323,1.10346950175,0.0,1.10346950175
 05/09  08:00:00,138.220277549,3.63292081809,15.8203114374,0.107804601664,48.2474882111,70.4033123869,1.10405320689,0.0,1.10405320689
 05/09  09:00:00,133.833211657,3.63578026006,19.8867621339,0.0,48.2474882111,62.0547409583,2.18824832138,0.0,2.18824832138
 05/09  10:00:00,139.149558394,3.73099571758,27.0344868198,0.0,48.2474882111,60.1281475517,2.1880811386,0.0,2.1880811386
 05/09  11:00:00,146.368683055,3.95552707483,32.1024867172,0.0,48.2474882111,62.0547409583,1.10450796498,0.0,1.10450796498
 05/09  12:00:00,147.256921528,3.86273387419,33.6278668977,0.0,48.2474882111,61.5103924513,3.2742058858,0.0,3.2742058858
 05/09  13:00:00,157.056149627,4.63724305822,40.5027427996,0.0,48.2474882111,63.6602354638,2.18929848008,0.0,2.18929848008
 05/09  14:00:00,154.844442628,4.82285139537,41.6375153761,0.0,48.2474882111,60.1281475517,1.10402455566,0.0,1.10402455566
 05/09  15:00:00,157.12367335,5.31229573253,43.4273017611,0.0,48.2474882111,60.1281475517,2.18781485422,0.0,2.18781485422
 05/09  16:00:00,161.839227297,5.84431001734,44.7209513131,0.0,48.2474882111,63.0180376616,1.1043415851,0.0,1.1043415851
 05/09  17:00:00,144.704497629,5.35340231072,39.0220430046,0.0,37.5258241642,62.7947880557,1.10390460585,0.0,1.10390460585
 05/09  18:00:00,94.4954751517,3.85434821684,27.8103477696,0.0,26.8041601173,36.0181789539,1.10369884605,0.0,1.10369884605
 05/09  19:00:00,92.8529976999,3.43781418564,21.7511955578,0.0,26.8041601173,33.4493877451,1.10341283645,0.0,1.10341283645
 05/09  20:00:00,79.8123168648,3.20642096253,17.6224040162,0.0,16.0824960704,28.0885557216,1.10332397077,0.0,1.10332397077
 05/09  21:00:00,76.235566678,3.18270247936,15.244873407,0.108894509908,16.0824960704,26.8041601173,1.10304718909,0.0,1.10304718909
 05/09  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/09  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295064182,0.0,1.10295064182
 05/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294882322,0.0,1.10294882322
 05/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/10  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030012468,0.0,1.1030012468
 05/10  06:00:00,33.7530871706,3.35172164066,0.0,3.58876531858,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/10  07:00:00,57.4738943198,3.18270247936,2.01421734445,3.50424869922,16.0824960704,32.6817896323,1.10339371862,0.0,1.10339371862
 05/10  08:00:00,129.490019601,3.67155946758,6.88164018052,0.277579260931,48.2474882111,70.4033123869,2.18798414757,0.0,2.18798414757
 05/10  09:00:00,125.013362107,3.7191486888,10.9835441546,0.0,48.2474882111,62.0547409583,1.10411253698,0.0,1.10411253698
 05/10  10:00:00,128.425258658,3.72594145941,16.3152413418,0.0,48.2474882111,60.1281475517,2.18818912105,0.0,2.18818912105
 05/10  11:00:00,132.760323966,3.76661072314,18.6830439797,0.0,48.2474882111,62.0547409583,2.18875671759,0.0,2.18875671759
 05/10  12:00:00,132.19861345,3.64487786646,18.7874148273,0.0,48.2474882111,61.5103924513,2.18956801256,0.0,2.18956801256
 05/10  13:00:00,133.78348249,4.0948515738,17.7724671469,0.0,48.2474882111,63.6602354638,2.18898395186,0.0,2.18898395186
 05/10  14:00:00,126.720840316,4.06849327835,14.2682711805,0.0,48.2474882111,60.1281475517,1.10399441983,0.0,1.10399441983
 05/10  15:00:00,125.789728433,4.26913100355,13.1365215721,0.0,48.2474882111,60.1281475517,2.18776041348,0.0,2.18776041348
 05/10  16:00:00,128.236004242,4.68059287103,12.2814454042,0.0,48.2474882111,63.0180376616,1.10424397003,0.0,1.10424397003
 05/10  17:00:00,114.441807682,4.51250934987,9.60024601812,0.0,37.5258241642,62.7947880557,2.18777083279,0.0,2.18777083279
 05/10  18:00:00,71.5221961668,3.41988016893,5.27153683258,0.0,26.8041601173,36.0181789539,1.10354134853,0.0,1.10354134853
 05/10  19:00:00,73.2810892577,3.26111521015,2.24794892774,0.108037163358,26.8041601173,33.4493877451,0.02,0.0,0.02
 05/10  20:00:00,63.4810545964,3.18270247936,0.342101265621,0.972758965266,16.0824960704,28.0885557216,1.10340496751,0.0,1.10340496751
 05/10  21:00:00,63.4976605202,3.18270247936,0.0,2.61586175915,16.0824960704,26.8041601173,1.10305213334,0.0,1.10305213334
 05/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/10  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295241004,0.0,1.10295241004
 05/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295171024,0.0,1.10295171024
 05/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295097155,0.0,1.10295097155
 05/11  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/11  06:00:00,52.1974563076,3.24003711091,0.0,22.1448189854,5.36083202345,21.4433280938,1.10301389958,0.0,1.10301389958
 05/11  07:00:00,67.6356629907,3.18270247936,0.0,15.6802347146,16.0824960704,32.6817896323,0.02,0.0,0.02
 05/11  08:00:00,126.219172687,3.38508515324,0.0,4.17484684136,48.2474882111,70.4033123869,2.18766308066,0.0,2.18766308066
 05/11  09:00:00,115.438545393,3.26889670246,0.0,1.85897942748,48.2474882111,62.0547409583,1.1040417088,0.0,1.1040417088
 05/11  10:00:00,112.956593713,3.22928626623,0.485856030489,0.857375559731,48.2474882111,60.1281475517,2.18823896776,0.0,2.18823896776
 05/11  11:00:00,118.077232576,3.30527510437,4.29390311682,0.167385091351,48.2474882111,62.0547409583,2.1887614004,0.0,2.1887614004
 05/11  12:00:00,121.056938426,3.38022507704,7.83270302982,0.0776895627211,48.2474882111,61.5103924513,2.1895339263,0.0,2.1895339263
 05/11  13:00:00,125.366504497,3.44697922144,10.0033615064,0.0,48.2474882111,63.6602354638,2.1893059912,0.0,2.1893059912
 05/11  14:00:00,123.835609071,3.40521373826,12.0463194757,0.0,48.2474882111,60.1281475517,2.18786473429,0.0,2.18786473429
 05/11  15:00:00,124.109446641,3.56581232167,12.1595584623,0.0,48.2474882111,60.1281475517,1.10396485562,0.0,1.10396485562
 05/11  16:00:00,127.540495571,3.98464834063,12.2818812636,0.0,48.2474882111,63.0180376616,2.18865903731,0.0,2.18865903731
 05/11  17:00:00,115.213778763,3.99476722499,10.8899592236,0.0,37.5258241642,62.7947880557,1.10370098322,0.0,1.10370098322
 05/11  18:00:00,72.3195246231,3.26063696858,6.2281084893,0.0,26.8041601173,36.0181789539,1.10353784703,0.0,1.10353784703
 05/11  19:00:00,73.7019532996,3.18270247936,2.54869383366,0.306569030142,26.8041601173,33.4493877451,1.10329945103,0.0,1.10329945103
 05/11  20:00:00,64.157337574,3.18270247936,0.290277025938,1.70086618261,16.0824960704,28.0885557216,0.02,0.0,0.02
 05/11  21:00:00,65.2132088993,3.18270247936,0.0,4.33141013817,16.0824960704,26.8041601173,1.10317672017,0.0,1.10317672017
 05/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295050476,0.0,1.10295050476
 05/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294902753,0.0,1.10294902753
 05/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294751301,0.0,1.10294751301
 05/12  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/12  06:00:00,57.2541037152,3.20683399178,0.0,27.2346695121,5.36083202345,21.4433280938,1.10302079674,0.0,1.10302079674
 05/12  07:00:00,68.3621076609,3.18270247936,0.0,16.4066793848,16.0824960704,32.6817896323,1.10343064606,0.0,1.10343064606
 05/12  08:00:00,126.160442057,3.38407859172,0.521472991378,3.59564978164,48.2474882111,70.4033123869,1.10406093516,0.0,1.10406093516
 05/12  09:00:00,119.057485022,3.32462316479,4.0072240644,1.41496852915,48.2474882111,62.0547409583,2.18813975868,0.0,2.18813975868
 05/12  10:00:00,120.694165017,3.27580803708,8.54186530281,0.49241582045,48.2474882111,60.1281475517,1.10405122395,0.0,1.10405122395
 05/12  11:00:00,129.13148852,3.28717777553,15.5155525543,0.018088926408,48.2474882111,62.0547409583,2.18873872756,0.0,2.18873872756
 05/12  12:00:00,134.348427219,3.37195475095,21.2101517111,0.0,48.2474882111,61.5103924513,2.18943095463,0.0,2.18943095463
 05/12  13:00:00,139.434523335,3.41839078434,24.0999687819,0.0,48.2474882111,63.6602354638,2.18924473076,0.0,2.18924473076
 05/12  14:00:00,137.01858642,3.40213946489,25.2323710978,0.0,48.2474882111,60.1281475517,2.18807308777,0.0,2.18807308777
 05/12  15:00:00,141.499989322,3.77985673405,29.3360567311,0.0,48.2474882111,60.1281475517,1.1038899956,0.0,1.1038899956
 05/12  16:00:00,147.764077247,4.40053980629,32.0895714741,0.0,48.2474882111,63.0180376616,2.18860806935,0.0,2.18860806935
 05/12  17:00:00,137.427715927,4.42101002313,32.6776535897,0.0,37.5258241642,62.7947880557,1.10366006346,0.0,1.10366006346
 05/12  18:00:00,92.078399996,3.53932713904,25.7082936917,0.0,26.8041601173,36.0181789539,1.1035189953,0.0,1.1035189953
 05/12  19:00:00,86.0384883917,3.27016541206,17.5716683565,0.0,26.8041601173,33.4493877451,1.10330185219,0.0,1.10330185219
 05/12  20:00:00,74.235806656,3.18270247936,11.8552518298,0.214360460742,16.0824960704,28.0885557216,1.10333154554,0.0,1.10333154554
 05/12  21:00:00,69.7353957794,3.18270247936,7.91914047423,0.934456544105,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295110777,0.0,1.10295110777
 05/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/13  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294999219,0.0,1.10294999219
 05/13  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294896075,0.0,1.10294896075
 05/13  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  06:00:00,45.9839680637,3.20516391096,0.0,15.9662039413,5.36083202345,21.4433280938,1.10305672886,0.0,1.10305672886
 05/13  07:00:00,46.6534280931,3.18270247936,0.243485903233,11.2770570815,5.36083202345,26.5809105114,0.02,0.0,0.02
 05/13  08:00:00,71.3060006368,3.19203764751,5.22025479479,4.78156325049,26.8041601173,31.2995447326,1.10323409173,0.0,1.10323409173
 05/13  09:00:00,79.1797469214,3.25709484179,13.2348955461,2.32791928179,26.8041601173,33.5472370403,1.10353457474,0.0,1.10353457474
 05/13  10:00:00,81.7555678055,3.22241906841,18.0395205789,1.0970876098,26.8041601173,32.583940337,1.10342819199,0.0,1.10342819199
 05/13  11:00:00,86.7925965478,3.18270247936,21.6284907584,0.337170453899,26.8041601173,34.8316326447,1.10351701838,0.0,1.10351701838
 05/13  12:00:00,89.5348111931,3.18270247936,25.973483071,0.0187883910191,26.8041601173,33.5472370403,1.10341606351,0.0,1.10341606351
 05/13  13:00:00,89.9232923839,3.18270247936,28.9495438616,0.0,26.8041601173,30.9784458315,1.10341822011,0.0,1.10341822011
 05/13  14:00:00,62.1551062098,3.18270247936,29.5910123103,0.0,8.04124803518,21.3317032909,1.10331648323,0.0,1.10331648323
 05/13  15:00:00,60.9305856924,3.18703003145,29.6465598452,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 05/13  16:00:00,61.1584397281,3.2973162312,29.44302878,0.0,8.04124803518,20.3684065876,1.10324484389,0.0,1.10324484389
 05/13  17:00:00,49.7449215036,3.2487635826,25.6374922167,0.160720121483,2.68041601173,18.0090894769,1.10301499874,0.0,1.10301499874
 05/13  18:00:00,26.6209237573,0.98561157567,6.86396000543,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  19:00:00,26.7573172207,0.450514024253,2.60078435355,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301880262,0.0,1.10301880262
 05/13  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301562639,0.0,1.10301562639
 05/13  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294896375,0.0,1.10294896375
 05/14  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029136175,0.0,1.1029136175
 05/14  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301840196,0.0,1.10301840196
 05/14  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295308703,0.0,1.10295308703
 05/14  09:00:00,21.8307726375,0.535097551417,2.5243229099,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  10:00:00,24.853181163,0.878408089464,5.20342089738,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297314997,0.0,1.10297314997
 05/14  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306824602,0.0,1.10306824602
 05/14  14:00:00,21.0821170138,0.25155194989,2.05921288772,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  15:00:00,33.967408561,1.74085906122,13.4551973236,0.0,2.68041601173,16.0824960704,1.10297040532,0.0,1.10297040532
 05/14  16:00:00,34.7851286431,2.01478214263,13.9989943242,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  17:00:00,27.2800629691,1.15933028795,7.34938050494,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  18:00:00,19.9938870437,0.180205609701,1.04232925778,0.0,2.68041601173,16.0824960704,1.10297268019,0.0,1.10297268019
 05/14  19:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291836126,0.0,1.10291836126
 05/14  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029129541,0.0,1.1029129541
 05/14  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294483582,0.0,1.10294483582
 05/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295122289,0.0,1.10295122289
 05/15  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/15  06:00:00,46.0118104077,3.2064853474,4.14545065048,11.8472741984,5.36083202345,21.4433280938,1.10301577541,0.0,1.10301577541
 05/15  07:00:00,66.1251977211,3.18270247936,8.53139485631,5.63837458873,16.0824960704,32.6817896323,1.10339174786,0.0,1.10339174786
 05/15  08:00:00,134.443335179,3.37590630938,11.9365933483,0.471594829019,48.2474882111,70.4033123869,1.10400395121,0.0,1.10400395121
 05/15  09:00:00,126.588192213,3.37890752952,12.8955638719,0.0030515481143,48.2474882111,62.0547409583,1.10409996614,0.0,1.10409996614
 05/15  10:00:00,125.850796625,3.31409727214,14.1526234962,0.0,48.2474882111,60.1281475517,2.18834313585,0.0,2.18834313585
 05/15  11:00:00,130.324977844,3.28620452166,16.7281040592,0.0,48.2474882111,62.0547409583,2.1885880569,0.0,2.1885880569
 05/15  12:00:00,129.967685244,3.34952715333,16.8518373346,0.0,48.2474882111,61.5103924513,2.18925921264,0.0,2.18925921264
 05/15  13:00:00,132.909380735,3.47751828852,17.5156986773,0.0,48.2474882111,63.6602354638,2.18935818609,0.0,2.18935818609
 05/15  14:00:00,129.815652311,3.55474174628,17.8768347081,0.0,48.2474882111,60.1281475517,2.18790157407,0.0,2.18790157407
 05/15  15:00:00,131.762001686,3.75736483977,19.6205609892,0.0,48.2474882111,60.1281475517,1.10397778432,0.0,1.10397778432
 05/15  16:00:00,133.567419495,4.16968258543,18.1237709433,0.0,48.2474882111,63.0180376616,2.188670319,0.0,2.188670319
 05/15  17:00:00,117.136530981,4.06662676157,12.7408519054,0.0,37.5258241642,62.7947880557,1.10370301285,0.0,1.10370301285
 05/15  18:00:00,74.9300876996,3.31068356462,8.78862496968,0.0,26.8041601173,36.0181789539,1.10353706944,0.0,1.10353706944
 05/15  19:00:00,72.7008565928,3.18404107964,4.21329255628,0.10686833373,26.8041601173,33.4493877451,1.1032979149,0.0,1.1032979149
 05/15  20:00:00,63.6515312039,3.18270247936,0.399432291636,1.08590454675,16.0824960704,28.0885557216,0.02,0.0,0.02
 05/15  21:00:00,63.8563023107,3.18270247936,0.0,2.97450354964,16.0824960704,26.8041601173,1.10317354447,0.0,1.10317354447
 05/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295014739,0.0,1.10295014739
 05/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294927634,0.0,1.10294927634
 05/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294857683,0.0,1.10294857683
 05/16  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/16  06:00:00,48.4969306703,3.21478019758,0.0,18.4695502613,5.36083202345,21.4433280938,1.10301948812,0.0,1.10301948812
 05/16  07:00:00,65.4401430217,3.18270247936,0.0,13.4847147456,16.0824960704,32.6817896323,1.10341652131,0.0,1.10341652131
 05/16  08:00:00,124.889385166,3.37057633235,0.0,2.85956814135,48.2474882111,70.4033123869,1.10403593401,0.0,1.10403593401
 05/16  09:00:00,115.230724137,3.24229684415,0.560626030361,1.11713199852,48.2474882111,62.0547409583,1.10413122788,0.0,1.10413122788
 05/16  10:00:00,114.292002684,3.21512628812,2.34908584065,0.343714698416,48.2474882111,60.1281475517,2.18818813892,0.0,2.18818813892
 05/16  11:00:00,118.866917695,3.2846400408,5.27160839039,0.0,48.2474882111,62.0547409583,2.18864524322,0.0,2.18864524322
 05/16  12:00:00,120.056512608,3.36825470917,6.92193714211,0.0,48.2474882111,61.5103924513,2.18931324073,0.0,2.18931324073
 05/16  13:00:00,123.454279362,3.39792068033,8.14019491253,0.0,48.2474882111,63.6602354638,2.18940704669,0.0,2.18940704669
 05/16  14:00:00,118.259802894,3.32199826703,6.55372877042,0.0,48.2474882111,60.1281475517,2.18794252361,0.0,2.18794252361
 05/16  15:00:00,117.943089972,3.40095312139,6.15806099397,0.0,48.2474882111,60.1281475517,1.1038199969,0.0,1.1038199969
 05/16  16:00:00,122.220424313,3.67849567877,7.26796266756,0.0,48.2474882111,63.0180376616,2.18843808735,0.0,2.18843808735
 05/16  17:00:00,110.984912944,3.58347909808,7.07238153144,0.0,37.5258241642,62.7947880557,1.10371946998,0.0,1.10371946998
 05/16  18:00:00,70.495194425,3.18270247936,4.48171278041,0.0,26.8041601173,36.0181789539,1.103450761,0.0,1.103450761
 05/16  19:00:00,70.7070070216,3.18270247936,2.00947992675,0.318169992379,26.8041601173,33.4493877451,1.10330709222,0.0,1.10330709222
 05/16  20:00:00,65.5280984067,3.18270247936,1.28398255285,2.07792148839,16.0824960704,28.0885557216,0.02,0.0,0.02
 05/16  21:00:00,67.3668684148,3.18270247936,1.30043113547,5.18463851827,16.0824960704,26.8041601173,1.10318195244,0.0,1.10318195244
 05/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294630016,0.0,1.10294630016
 05/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294486482,0.0,1.10294486482
 05/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295056167,0.0,1.10295056167
 05/17  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/17  06:00:00,46.356555996,3.20937481993,0.0,16.3345809647,5.36083202345,21.4433280938,1.10301357296,0.0,1.10301357296
 05/17  07:00:00,63.4229239347,3.18270247936,0.371899524052,11.0955961346,16.0824960704,32.6817896323,1.10342585743,0.0,1.10342585743
 05/17  08:00:00,128.922400385,3.37353382295,5.11752534706,1.77210052295,48.2474882111,70.4033123869,1.10404838867,0.0,1.10404838867
 05/17  09:00:00,122.688227395,3.31407779404,8.44807067514,0.615409662751,48.2474882111,62.0547409583,1.10414138998,0.0,1.10414138998
 05/17  10:00:00,121.826148487,3.25947149389,10.0997123591,0.0828887769395,48.2474882111,60.1281475517,2.18820503522,0.0,2.18820503522
 05/17  11:00:00,125.530838648,3.28756562827,11.9326037562,0.0,48.2474882111,62.0547409583,2.18865870622,0.0,2.18865870622
 05/17  12:00:00,128.454362084,3.36928666706,15.3187546602,0.0,48.2474882111,61.5103924513,2.18932174512,0.0,2.18932174512
 05/17  13:00:00,133.660301949,3.40054977667,18.3435884031,0.0,48.2474882111,63.6602354638,2.18941078625,0.0,2.18941078625
 05/17  14:00:00,132.194242048,3.35179287393,20.4583733176,0.0,48.2474882111,60.1281475517,2.1879434666,0.0,2.1879434666
 05/17  15:00:00,135.00362764,3.62685751278,22.9926942701,0.0,48.2474882111,60.1281475517,1.1038193584,0.0,1.1038193584
 05/17  16:00:00,137.685729997,4.14333467893,22.2684293514,0.0,48.2474882111,63.0180376616,2.18843265207,0.0,2.18843265207
 05/17  17:00:00,121.375322319,4.09472585959,16.9515441456,0.0,37.5258241642,62.7947880557,1.10371515515,0.0,1.10371515515
 05/17  18:00:00,77.6166301139,3.30347006987,11.4823808788,0.0,26.8041601173,36.0181789539,1.10344747177,0.0,1.10344747177
 05/17  19:00:00,75.8775429234,3.18301230891,7.45125755428,0.0466184370262,26.8041601173,33.4493877451,1.10330437278,0.0,1.10330437278
 05/17  20:00:00,68.5466531741,3.18270247936,5.64561041874,0.734848389838,16.0824960704,28.0885557216,0.02,0.0,0.02
 05/17  21:00:00,67.3472473466,3.18270247936,4.28350765277,2.18194093275,16.0824960704,26.8041601173,1.10317895838,0.0,1.10317895838
 05/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294751567,0.0,1.10294751567
 05/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294646413,0.0,1.10294646413
 05/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294567143,0.0,1.10294567143
 05/18  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/18  06:00:00,45.4752274279,3.21640514559,0.0,15.4462220709,5.36083202345,21.4433280938,1.10301868133,0.0,1.10301868133
 05/18  07:00:00,64.9461007515,3.18270247936,3.32034253388,9.67032994156,16.0824960704,32.6817896323,1.10341960085,0.0,1.10341960085
 05/18  08:00:00,133.280483315,3.49310058486,9.80379357467,1.32434846324,48.2474882111,70.4033123869,1.10403658836,0.0,1.10403658836
 05/18  09:00:00,128.670200683,3.45732830263,14.7409064946,0.161296622688,48.2474882111,62.0547409583,1.10412966973,0.0,1.10412966973
 05/18  10:00:00,133.905050167,3.40487533113,22.1160989795,0.0,48.2474882111,60.1281475517,2.18817931428,0.0,2.18817931428
 05/18  11:00:00,140.099677755,3.38095530588,26.4080531852,0.0,48.2474882111,62.0547409583,2.18862672274,0.0,2.18862672274
 05/18  12:00:00,142.846416598,3.42126270379,29.6588331373,0.0,48.2474882111,61.5103924513,2.18928353762,0.0,2.18928353762
 05/18  13:00:00,149.630909729,3.74804243611,33.9667035234,0.0,48.2474882111,63.6602354638,2.18936822802,0.0,2.18936822802
 05/18  14:00:00,147.98807793,3.94915554331,35.6548465303,0.0,48.2474882111,60.1281475517,2.18790339985,0.0,2.18790339985
 05/18  15:00:00,153.622130385,4.58462436619,40.6534301621,0.0,48.2474882111,60.1281475517,1.10397447463,0.0,1.10397447463
 05/18  16:00:00,162.124623859,5.34736588874,45.5032920032,0.0,48.2474882111,63.0180376616,2.1886515486,0.0,2.1886515486
 05/18  17:00:00,150.268285657,5.23295753095,44.7062758119,0.0,37.5258241642,62.7947880557,1.10369304016,0.0,1.10369304016
 05/18  18:00:00,102.029493805,3.98283801688,35.2158766233,0.0,26.8041601173,36.0181789539,1.10352650062,0.0,1.10352650062
 05/18  19:00:00,95.5733803218,3.53362823734,26.8430974613,0.0,26.8041601173,33.4493877451,1.10328833052,0.0,1.10328833052
 05/18  20:00:00,82.1560765813,3.21743885484,19.9551458404,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 05/18  21:00:00,76.8437225187,3.1831046956,15.8682974694,0.0932240720494,16.0824960704,26.8041601173,1.10307794418,0.0,1.10307794418
 05/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029507034,0.0,1.1029507034
 05/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029503951,0.0,1.1029503951
 05/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295029796,0.0,1.10295029796
 05/19  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/19  06:00:00,35.7899022333,3.31531296424,1.66419214473,3.99779691296,5.36083202345,21.4433280938,1.10301686793,0.0,1.10301686793
 05/19  07:00:00,63.4239256066,3.1837591505,8.49778510228,2.96965555708,16.0824960704,32.6817896323,1.10339660615,0.0,1.10339660615
 05/19  08:00:00,138.959164709,3.67626507804,16.5394511349,0.0842078035706,48.2474882111,70.4033123869,1.10400447438,0.0,1.10400447438
 05/19  09:00:00,136.905307788,3.73493376233,22.8597047622,0.0,48.2474882111,62.0547409583,1.1040960456,0.0,1.1040960456
 05/19  10:00:00,141.374792246,3.83497391797,29.1557424709,0.0,48.2474882111,60.1281475517,2.18832242535,0.0,2.18832242535
 05/19  11:00:00,148.96201347,4.1422079925,34.5091362136,0.0,48.2474882111,62.0547409583,2.18854959729,0.0,2.18854959729
 05/19  12:00:00,150.771480225,4.07421155545,36.9309479128,0.0,48.2474882111,61.5103924513,2.18919804451,0.0,2.18919804451
 05/19  13:00:00,160.991768242,4.97254086937,44.1030636034,0.0,48.2474882111,63.6602354638,2.1892788086,0.0,2.1892788086
 05/19  14:00:00,162.205113059,5.39044782802,48.430589374,0.0,48.2474882111,60.1281475517,2.18782169247,0.0,2.18782169247
 05/19  15:00:00,166.16925925,5.90493173308,51.8802516597,0.0,48.2474882111,60.1281475517,1.10393161693,0.0,1.10393161693
 05/19  16:00:00,173.475780488,6.75404908906,55.447765432,0.0,48.2474882111,63.0180376616,2.18855728555,0.0,2.18855728555
 05/19  17:00:00,160.983961493,6.46096558007,54.1939435992,0.0,37.5258241642,62.7947880557,1.10365230975,0.0,1.10365230975
 05/19  18:00:00,109.312440934,4.56293465451,41.9187271141,0.0,26.8041601173,36.0181789539,1.10349007753,0.0,1.10349007753
 05/19  19:00:00,101.350628996,3.88885670345,32.2651176694,0.0,26.8041601173,33.4493877451,1.10325873228,0.0,1.10325873228
 05/19  20:00:00,86.7868269777,3.35653545435,24.4467996373,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 05/19  21:00:00,80.8657228269,3.26116564825,19.9054608969,0.0,16.0824960704,26.8041601173,1.10306503899,0.0,1.10306503899
 05/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295022805,0.0,1.10295022805
 05/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/20  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294986463,0.0,1.10294986463
 05/20  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294973534,0.0,1.10294973534
 05/20  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  06:00:00,40.4575182565,3.35747463086,8.68945310136,1.5979903129,5.36083202345,21.4433280938,1.10301722081,0.0,1.10301722081
 05/20  07:00:00,51.1723281308,3.22887010359,14.5891896439,1.40408575437,5.36083202345,26.5809105114,0.02,0.0,0.02
 05/20  08:00:00,84.498032014,3.47609002783,22.5438123882,0.365984654037,26.8041601173,31.2995447326,1.10329333556,0.0,1.10329333556
 05/20  09:00:00,91.8275851225,3.56002145457,27.8947447923,0.0129816239218,26.8041601173,33.5472370403,1.10347857315,0.0,1.10347857315
 05/20  10:00:00,93.5200381176,3.49569664174,30.6278009275,0.0,26.8041601173,32.583940337,1.10344841447,0.0,1.10344841447
 05/20  11:00:00,98.4108255256,3.38449561974,33.3820970497,0.0,26.8041601173,34.8316326447,1.10356787159,0.0,1.10356787159
 05/20  12:00:00,101.124763869,3.43202327148,37.3329033458,0.0,26.8041601173,33.5472370403,1.10343582095,0.0,1.10343582095
 05/20  13:00:00,102.627819374,3.57697141154,41.2598019195,0.0,26.8041601173,30.9784458315,1.10342612617,0.0,1.10342612617
 05/20  14:00:00,75.806890978,3.46568181336,42.9598177445,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 05/20  15:00:00,78.1219569863,3.70623381452,46.318727356,0.0,8.04124803518,20.0473076865,1.10322969665,0.0,1.10322969665
 05/20  16:00:00,81.4712906337,4.0158047745,49.0373911423,0.0,8.04124803518,20.3684065876,1.10327377863,0.0,1.10327377863
 05/20  17:00:00,73.4268790998,3.93880153902,48.790131978,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 05/20  18:00:00,45.2889114693,2.28012943548,24.2374298576,0.0,2.68041601173,16.0824960704,1.10307520953,0.0,1.10307520953
 05/20  19:00:00,43.4791157872,1.7827182453,17.990378699,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  20:00:00,40.5254965937,0.630719633954,6.3194247836,0.0,2.68041601173,16.0824960704,1.10306299981,0.0,1.10306299981
 05/20  21:00:00,37.032524885,0.360411219402,3.09676148938,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295025268,0.0,1.10295025268
 05/20  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292166754,0.0,1.10292166754
 05/21  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291318003,0.0,1.10291318003
 05/21  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295004777,0.0,1.10295004777
 05/21  07:00:00,32.6054158528,1.99838717673,11.8356764999,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  08:00:00,36.2353648624,2.09668876576,15.3673239205,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  09:00:00,43.2412691548,2.68886361731,21.7810533613,0.0,2.68041601173,16.0824960704,1.10296507424,0.0,1.10296507424
 05/21  10:00:00,39.4887516093,2.13732021628,18.5800792168,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  11:00:00,43.0482647284,2.32181641523,21.955096137,0.0,2.68041601173,16.0824960704,1.10304011545,0.0,1.10304011545
 05/21  12:00:00,35.161968799,1.43507178562,14.9555448371,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  13:00:00,40.3174500586,1.74441104664,19.8016868357,0.0,2.68041601173,16.0824960704,1.1031358124,0.0,1.1031358124
 05/21  14:00:00,42.8813478477,1.96924931478,22.1407463567,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  15:00:00,50.581756091,2.52305952031,29.2873443945,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  16:00:00,48.7528720895,2.37118309822,27.6103368151,0.0,2.68041601173,16.0824960704,1.10296983514,0.0,1.10296983514
 05/21  17:00:00,51.3548622837,2.56407254269,30.0194375648,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  18:00:00,41.8815883213,1.91638407894,21.1938520661,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  19:00:00,41.0017261677,1.4153579778,15.880349347,0.0,2.68041601173,16.0824960704,1.10297048377,0.0,1.10297048377
 05/21  20:00:00,47.6079930257,1.25701278458,12.7756280649,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  21:00:00,40.6661280571,0.660753902238,6.43002197871,0.0,2.68041601173,16.0824960704,1.1030700353,0.0,1.1030700353
 05/21  22:00:00,38.8879303271,0.540616829104,4.77196132182,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  23:00:00,36.9322216634,0.360411219402,2.99645826783,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  24:00:00,35.3248103529,0.180205609701,1.56925256701,0.0,2.68041601173,16.0824960704,1.10291884081,0.0,1.10291884081
 05/22  01:00:00,42.1200126865,0.360411219402,2.82341726745,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294582364,0.0,1.10294582364
 05/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/22  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303609646,0.0,1.10303609646
 05/22  06:00:00,47.9330766516,3.72981548521,16.994266664,0.396394291052,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/22  07:00:00,76.7081055003,3.41600601089,24.2259176483,0.293456044329,16.0824960704,32.6817896323,1.1034012968,0.0,1.1034012968
 05/22  08:00:00,164.230652871,5.16831289003,40.4030992886,0.0,48.2474882111,70.4033123869,2.18791088283,0.0,2.18791088283
 05/22  09:00:00,163.88407278,5.71011815164,47.8632853649,0.0,48.2474882111,62.0547409583,1.10398766393,0.0,1.10398766393
 05/22  10:00:00,168.578711008,6.02790302179,54.1667321296,0.0,48.2474882111,60.1281475517,2.18811393297,0.0,2.18811393297
 05/22  11:00:00,179.246163846,6.52551883894,62.409975744,0.0,48.2474882111,62.0547409583,1.10423637272,0.0,1.10423637272
 05/22  12:00:00,184.645325776,6.25725817076,68.6217468486,0.0,48.2474882111,61.5103924513,3.27407549237,0.0,3.27407549237
 05/22  13:00:00,198.531476858,7.75236555011,78.8629475389,0.0,48.2474882111,63.6602354638,2.18914309938,0.0,2.18914309938
 05/22  14:00:00,206.678384271,12.5003182714,85.7939901429,0.0,48.2474882111,60.1281475517,1.10402614479,0.0,1.10402614479
 05/22  15:00:00,215.305461513,17.0993030211,89.822082635,0.0,48.2474882111,60.1281475517,1.10384978704,0.0,1.10384978704
 05/22  16:00:00,217.371362293,17.3393639436,88.7580323826,0.0,48.2474882111,63.0180376616,2.18837050485,0.0,2.18837050485
 05/22  17:00:00,190.08109512,9.70348233237,80.0485604737,0.0,37.5258241642,62.7947880557,1.10370313804,0.0,1.10370313804
 05/22  18:00:00,131.082145088,6.24327355291,62.0080923697,0.0,26.8041601173,36.0181789539,1.10351472785,0.0,1.10351472785
 05/22  19:00:00,118.859046278,5.04839268141,48.6139989739,0.0,26.8041601173,33.4493877451,1.10330220068,0.0,1.10330220068
 05/22  20:00:00,100.101717023,3.82060894853,37.2976161884,0.0,16.0824960704,28.0885557216,1.10336732668,0.0,1.10336732668
 05/22  21:00:00,93.1440040976,3.57917849984,31.865729316,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300634616,0.0,1.10300634616
 05/22  23:00:00,43.2305921577,0.540616829104,3.75379112891,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294715282,0.0,1.10294715282
 05/23  01:00:00,42.9115372822,0.540616829104,3.43473625343,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294686093,0.0,1.10294686093
 05/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/23  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304805712,0.0,1.10304805712
 05/23  06:00:00,50.5876240809,3.8395346825,19.8113357827,0.124153404257,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/23  07:00:00,78.4560980699,3.42608498664,26.2076072323,0.0496800542744,16.0824960704,32.6817896323,1.10341620275,0.0,1.10341620275
 05/23  08:00:00,170.855413636,5.63409477509,46.5620781692,0.0,48.2474882111,70.4033123869,1.1039956259,0.0,1.1039956259
 05/23  09:00:00,173.456139333,6.27541235835,56.8700577116,0.0,48.2474882111,62.0547409583,2.18809274822,0.0,2.18809274822
 05/23  10:00:00,179.57802438,6.66842229591,64.5255262273,0.0,48.2474882111,60.1281475517,1.10413299074,0.0,1.10413299074
 05/23  11:00:00,188.696594891,7.11486499806,71.2710606299,0.0,48.2474882111,62.0547409583,2.1886867594,0.0,2.1886867594
