Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/23  12:00:00,190.296560475,6.78012472247,73.7501149956,0.0,48.2474882111,61.5103924513,2.18920049564,0.0,2.18920049564
 05/23  13:00:00,201.601144385,8.24528741258,81.4396932038,0.0,48.2474882111,63.6602354638,2.18945222491,0.0,2.18945222491
 05/23  14:00:00,202.651626165,10.643544162,83.6240061463,0.0,48.2474882111,60.1281475517,2.18840372425,0.0,2.18840372425
 05/23  15:00:00,211.818899179,16.674140649,86.7606826728,0.0,48.2474882111,60.1281475517,1.1039016394,0.0,1.1039016394
 05/23  16:00:00,200.182278101,10.9406278306,77.9676843041,0.0,48.2474882111,63.0180376616,2.18861395414,0.0,2.18861395414
 05/23  17:00:00,173.859241648,8.6181870091,64.9120023252,0.0,37.5258241642,62.7947880557,1.10367685597,0.0,1.10367685597
 05/23  18:00:00,117.51504639,5.84888924935,48.8353779751,0.0,26.8041601173,36.0181789539,1.10345146833,0.0,1.10345146833
 05/23  19:00:00,110.053773803,4.81544947009,40.0416697101,0.0,26.8041601173,33.4493877451,1.10326940642,0.0,1.10326940642
 05/23  20:00:00,94.6415762777,3.70442253642,31.9536618551,0.0,16.0824960704,28.0885557216,1.10335126291,0.0,1.10335126291
 05/23  21:00:00,88.7062781805,3.48704421703,27.5201376817,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295103427,0.0,1.10295103427
 05/23  23:00:00,42.9050925858,0.540616829104,3.42829155701,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294954095,0.0,1.10294954095
 05/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294940377,0.0,1.10294940377
 05/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/24  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304784094,0.0,1.10304784094
 05/24  06:00:00,50.1139082181,3.78234025151,19.3421841235,0.17678363174,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/24  07:00:00,75.0086554074,3.28893428634,22.8068380362,0.14015728812,16.0824960704,32.6817896323,1.10340611196,0.0,1.10340611196
 05/24  08:00:00,159.445546527,5.26030091716,35.5260049179,0.0,48.2474882111,70.4033123869,1.10385933369,0.0,1.10385933369
 05/24  09:00:00,157.53921054,5.72515101725,41.503390259,0.0,48.2474882111,62.0547409583,2.18826276918,0.0,2.18826276918
 05/24  10:00:00,160.609456301,5.95348811872,46.2718923259,0.0,48.2474882111,60.1281475517,1.10399123271,0.0,1.10399123271
 05/24  11:00:00,167.303207038,6.28382767287,50.7087101012,0.0,48.2474882111,62.0547409583,2.18864967362,0.0,2.18864967362
 05/24  12:00:00,167.447205252,5.92003819189,51.760846304,0.0,48.2474882111,61.5103924513,2.18933204592,0.0,2.18933204592
 05/24  13:00:00,172.888520266,6.98163449384,53.9907220031,0.0,48.2474882111,63.6602354638,2.18913769006,0.0,2.18913769006
 05/24  14:00:00,171.592770613,7.26606378053,55.942630976,0.0,48.2474882111,60.1281475517,2.18807367183,0.0,2.18807367183
 05/24  15:00:00,170.649069669,7.26632356833,54.9986702442,0.0,48.2474882111,60.1281475517,1.10393184835,0.0,1.10393184835
 05/24  16:00:00,165.174561238,6.63112172256,47.2694735482,0.0,48.2474882111,63.0180376616,2.18841136146,0.0,2.18841136146
 05/24  17:00:00,142.977407739,5.45274180752,37.1956136171,0.0,37.5258241642,62.7947880557,1.10366978644,0.0,1.10366978644
 05/24  18:00:00,91.2483395352,3.88518711924,24.5323732507,0.0,26.8041601173,36.0181789539,1.10351938375,0.0,1.10351938375
 05/24  19:00:00,90.4687457684,3.63633348526,21.63575766,0.0,26.8041601173,33.4493877451,1.10329526946,0.0,1.10329526946
 05/24  20:00:00,82.6916514425,3.2942750625,20.4138844939,0.0,16.0824960704,28.0885557216,1.10332093918,0.0,1.10332093918
 05/24  21:00:00,79.2919059081,3.22820038105,18.2646132998,0.0999959454955,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294912035,0.0,1.10294912035
 05/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294888996,0.0,1.10294888996
 05/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029489412,0.0,1.1029489412
 05/25  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/25  06:00:00,42.947746503,3.39519763036,11.4502328231,1.28971583812,5.36083202345,21.4433280938,1.1030516334,0.0,1.1030516334
 05/25  07:00:00,65.8362767755,3.18270247936,12.7939321901,1.08691630927,16.0824960704,32.6817896323,1.10337793206,0.0,1.10337793206
 05/25  08:00:00,138.962193843,3.71337219049,16.5792457585,0.0103352024851,48.2474882111,70.4033123869,1.10389802796,0.0,1.10389802796
 05/25  09:00:00,134.349478296,3.98963825342,20.0491707789,0.0,48.2474882111,62.0547409583,2.18794439495,0.0,2.18794439495
 05/25  10:00:00,135.565781499,4.13331319227,23.0483924501,0.0,48.2474882111,60.1281475517,1.10404089093,0.0,1.10404089093
 05/25  11:00:00,139.566696954,4.20451581659,25.0515118744,0.0,48.2474882111,62.0547409583,2.18866602223,0.0,2.18866602223
 05/25  12:00:00,139.510738997,3.97255355484,25.7718646852,0.0,48.2474882111,61.5103924513,2.18928760855,0.0,2.18928760855
 05/25  13:00:00,142.552800902,4.48425028337,26.1523868495,0.0,48.2474882111,63.6602354638,2.18934033652,0.0,2.18934033652
 05/25  14:00:00,137.173793843,4.47253188633,24.3171861,0.0,48.2474882111,60.1281475517,2.18786266556,0.0,2.18786266556
 05/25  15:00:00,137.691611665,4.76686131966,24.5406744881,0.0,48.2474882111,60.1281475517,1.10394421292,0.0,1.10394421292
 05/25  16:00:00,141.851565025,5.2375715468,25.3400275111,0.0,48.2474882111,63.0180376616,2.18856093656,0.0,2.18856093656
 05/25  17:00:00,127.035411938,4.93699668449,21.7693629398,0.0,37.5258241642,62.7947880557,1.10365004062,0.0,1.10365004062
 05/25  18:00:00,81.1722720366,3.69757515993,14.6439177114,0.0,26.8041601173,36.0181789539,1.10348451045,0.0,1.10348451045
 05/25  19:00:00,79.6202936403,3.38940687719,11.03423214,0.0,26.8041601173,33.4493877451,1.10325210941,0.0,1.10325210941
 05/25  20:00:00,71.6792331373,3.19069975974,9.15239249779,0.352648993666,16.0824960704,28.0885557216,0.02,0.0,0.02
 05/25  21:00:00,71.7860010581,3.18270247936,10.0905267355,0.813675561555,16.0824960704,26.8041601173,1.10305969099,0.0,1.10305969099
 05/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029491874,0.0,1.1029491874
 05/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294896148,0.0,1.10294896148
 05/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294894078,0.0,1.10294894078
 05/26  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/26  06:00:00,43.9418877877,3.34643997552,12.2108691187,1.57197848211,5.36083202345,21.4433280938,1.10301290239,0.0,1.10301290239
 05/26  07:00:00,68.8619879433,3.21405080268,15.5688299732,1.30638137071,16.0824960704,32.6817896323,0.02,0.0,0.02
 05/26  08:00:00,143.80607558,3.90886441297,21.2379704752,0.0,48.2474882111,70.4033123869,2.18761953398,0.0,2.18761953398
 05/26  09:00:00,142.116849801,4.07265989118,27.7335206465,0.0,48.2474882111,62.0547409583,1.10399237443,0.0,1.10399237443
 05/26  10:00:00,144.490160626,4.21215266693,31.893932102,0.0,48.2474882111,60.1281475517,2.18809199507,0.0,2.18809199507
 05/26  11:00:00,150.655686242,4.43258701689,35.9124299617,0.0,48.2474882111,62.0547409583,2.18881229551,0.0,2.18881229551
 05/26  12:00:00,151.835570448,4.22348571981,37.845763972,0.0,48.2474882111,61.5103924513,2.18953750058,0.0,2.18953750058
 05/26  13:00:00,161.625148768,5.03915115969,44.6698338389,0.0,48.2474882111,63.6602354638,2.18894276796,0.0,2.18894276796
 05/26  14:00:00,161.496258772,5.40778571272,47.7043972024,0.0,48.2474882111,60.1281475517,1.10393968936,0.0,1.10393968936
 05/26  15:00:00,165.693677281,6.1814614213,51.1281400033,0.0,48.2474882111,60.1281475517,2.18778754759,0.0,2.18778754759
 05/26  16:00:00,168.961790201,6.82618229912,50.8616419356,0.0,48.2474882111,63.0180376616,1.10413548076,0.0,1.10413548076
 05/26  17:00:00,150.249121794,6.14113836789,43.7789311124,0.0,37.5258241642,62.7947880557,2.18754175058,0.0,2.18754175058
 05/26  18:00:00,101.527504457,4.41293931448,34.2837859775,0.0,26.8041601173,36.0181789539,1.10343215069,0.0,1.10343215069
 05/26  19:00:00,94.1147980373,3.83756966602,27.5479070815,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 05/26  20:00:00,83.3889711928,3.31508766988,21.0903916368,0.0,16.0824960704,28.0885557216,1.10332035961,0.0,1.10332035961
 05/26  21:00:00,80.9635968758,3.23210451723,20.0323960768,0.0,16.0824960704,26.8041601173,1.10304118748,0.0,1.10304118748
 05/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294784126,0.0,1.10294784126
 05/27  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294781777,0.0,1.10294781777
 05/27  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  05:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304109704,0.0,1.10304109704
 05/27  06:00:00,41.0281341385,3.36212567499,9.42360072107,1.42980753104,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/27  07:00:00,53.4631740087,3.24731910169,17.1393971141,1.12627516396,5.36083202345,26.5809105114,1.10303432093,0.0,1.10303432093
 05/27  08:00:00,84.9888434865,3.48206550098,23.1298021484,0.2648308931,26.8041601173,31.2995447326,1.10327471722,0.0,1.10327471722
 05/27  09:00:00,90.4638813962,3.57288647845,26.531157666,0.0,26.8041601173,33.5472370403,1.10349103391,0.0,1.10349103391
 05/27  10:00:00,92.4362433975,3.51215452662,29.5275483225,0.0,26.8041601173,32.583940337,0.02,0.0,0.02
 05/27  11:00:00,98.7280521402,3.41175499284,33.6720642913,0.0,26.8041601173,34.8316326447,1.10351761761,0.0,1.10351761761
 05/27  12:00:00,106.337270767,3.56564901961,42.4117844952,0.0,26.8041601173,33.5472370403,1.10352856485,0.0,1.10352856485
 05/27  13:00:00,112.135987437,3.83898261215,50.5059587819,0.0,26.8041601173,30.9784458315,1.10340978108,0.0,1.10340978108
 05/27  14:00:00,83.6750068051,3.68330282751,50.6103125575,0.0,8.04124803518,21.3317032909,1.10327590563,0.0,1.10327590563
 05/27  15:00:00,84.4166851558,3.94035267023,52.3793366698,0.0,8.04124803518,20.0473076865,1.10322626085,0.0,1.10322626085
 05/27  16:00:00,85.5390719885,4.1845130917,52.9364641799,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 05/27  17:00:00,72.8135598603,4.02731176874,48.0883025088,0.0,2.68041601173,18.0090894769,1.10310892565,0.0,1.10310892565
 05/27  18:00:00,43.7535975647,2.31472130712,22.6675240814,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  19:00:00,42.8621035971,2.12718343611,19.4962346514,0.0,2.68041601173,16.0824960704,1.10307003634,0.0,1.10307003634
 05/27  20:00:00,44.6331925121,1.10636190188,9.95147843403,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  21:00:00,37.1153155392,0.360411219402,3.17955214359,0.0,2.68041601173,16.0824960704,1.10313915509,0.0,1.10313915509
 05/27  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294857974,0.0,1.10294857974
 05/27  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291601459,0.0,1.10291601459
 05/28  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  05:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296242812,0.0,1.10296242812
 05/28  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  07:00:00,30.9153100055,1.80745043721,10.3365073921,0.0,2.68041601173,16.0824960704,1.10294958732,0.0,1.10294958732
 05/28  08:00:00,37.1526424674,2.24248174841,16.1388085428,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  09:00:00,42.2720591823,2.51306805856,20.9876389475,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  10:00:00,42.2673318234,2.3101680929,21.1858115543,0.0,2.68041601173,16.0824960704,1.10296972867,0.0,1.10296972867
 05/28  11:00:00,43.7148659309,2.26639846908,22.6771152856,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  12:00:00,40.7997763705,1.91701364238,20.1114105519,0.0,2.68041601173,16.0824960704,1.10302699395,0.0,1.10302699395
 05/28  13:00:00,40.0985508523,1.72527948361,19.6019191925,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  14:00:00,41.2417932331,1.82664838224,20.6437926747,0.0,2.68041601173,16.0824960704,1.10303373062,0.0,1.10303373062
 05/28  15:00:00,49.2085250597,2.47937117057,27.9578017129,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  16:00:00,45.8732813076,2.35123663033,24.7506925011,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  17:00:00,48.106738234,2.61932592714,26.7160601307,0.0,2.68041601173,16.0824960704,1.10291580685,0.0,1.10291580685
 05/28  18:00:00,43.0138797203,2.35054449557,21.8919830485,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  19:00:00,44.0596338677,2.33719024956,20.4837581086,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  20:00:00,45.4568146349,1.25591999022,10.6255424685,0.0,2.68041601173,16.0824960704,1.10294905512,0.0,1.10294905512
 05/28  21:00:00,40.1079590228,0.718982679576,5.81362416706,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  22:00:00,38.4844335086,0.540616829104,4.36846450329,0.0,2.68041601173,16.0824960704,1.10296995842,0.0,1.10296995842
 05/28  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290705476,0.0,1.10290705476
 05/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291520209,0.0,1.10291520209
 05/29  05:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  06:00:00,23.3725147388,0.762654262579,3.83850830001,0.0,2.68041601173,16.0824960704,1.10294944033,0.0,1.10294944033
 05/29  07:00:00,32.6812581426,1.81714718755,12.0927587788,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  08:00:00,41.6396693174,2.67698384311,20.1913332981,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  09:00:00,38.6346909532,2.15759286514,17.7057459118,0.0,2.68041601173,16.0824960704,1.10296716918,0.0,1.10296716918
 05/29  10:00:00,45.2807768656,2.68290578369,23.8265189057,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  11:00:00,40.1570730605,2.06422864933,19.3214922349,0.0,2.68041601173,16.0824960704,1.10303834278,0.0,1.10303834278
 05/29  12:00:00,38.5517177802,1.7492952641,18.03107034,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  13:00:00,35.034779678,1.39233882626,14.8710886756,0.0,2.68041601173,16.0824960704,1.10314259331,0.0,1.10314259331
 05/29  14:00:00,42.6948221573,2.08389199839,21.8395779828,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  15:00:00,42.0220645557,2.11168398234,21.1390283972,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  16:00:00,47.3103203415,2.69012895595,25.8488392094,0.0,2.68041601173,16.0824960704,1.10296674593,0.0,1.10296674593
 05/29  17:00:00,40.8206595393,2.17688842955,19.8724189336,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  18:00:00,44.5291629624,2.68697499765,23.0708357885,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  19:00:00,38.9085121594,1.96003481311,15.7097918367,0.0,2.68041601173,16.0824960704,1.10297201695,0.0,1.10297201695
 05/29  20:00:00,44.8875052638,1.25683986984,10.0553132178,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301203015,0.0,1.10301203015
 05/29  22:00:00,36.247639312,0.360411219402,2.31187591638,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  23:00:00,34.8927450224,0.180205609701,1.13718723648,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291620017,0.0,1.10291620017
 05/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294115013,0.0,1.10294115013
 05/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/30  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304381357,0.0,1.10304381357
 05/30  06:00:00,43.0798157995,3.53381511212,11.9977094183,0.735691057669,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/30  07:00:00,70.0990404233,3.30785084598,17.3832631285,0.635200652102,16.0824960704,32.6817896323,1.10334355557,0.0,1.10334355557
 05/30  08:00:00,150.824661378,4.53650527008,27.628915416,0.0,48.2474882111,70.4033123869,1.10394455479,0.0,1.10394455479
 05/30  09:00:00,150.848488715,4.93346772149,35.6043517304,0.0,48.2474882111,62.0547409583,2.18815266876,0.0,2.18815266876
 05/30  10:00:00,153.260226004,5.13234491913,39.7438052278,0.0,48.2474882111,60.1281475517,2.18812267339,0.0,2.18812267339
 05/30  11:00:00,157.285021938,5.24006299394,41.7342896806,0.0,48.2474882111,62.0547409583,1.10437154563,0.0,1.10437154563
 05/30  12:00:00,158.947942575,4.90683295186,44.2747888671,0.0,48.2474882111,61.5103924513,2.18918404129,0.0,2.18918404129
 05/30  13:00:00,168.984060286,5.87461138975,51.193285127,0.0,48.2474882111,63.6602354638,2.18940359444,0.0,2.18940359444
 05/30  14:00:00,167.803101347,6.30121747821,53.1178080121,0.0,48.2474882111,60.1281475517,2.18830082112,0.0,2.18830082112
 05/30  15:00:00,167.128831055,6.87039768335,51.8743575146,0.0,48.2474882111,60.1281475517,1.10386190964,0.0,1.10386190964
 05/30  16:00:00,167.705797418,7.33649571432,49.0953357366,0.0,48.2474882111,63.0180376616,2.18824089907,0.0,2.18824089907
 05/30  17:00:00,151.082785295,6.62680394461,44.1269290363,0.0,37.5258241642,62.7947880557,1.10362719992,0.0,1.10362719992
 05/30  18:00:00,100.609738171,4.73219020763,33.0467687982,0.0,26.8041601173,36.0181789539,1.10349252336,0.0,1.10349252336
 05/30  19:00:00,92.1426670614,4.06837210651,25.3449736651,0.0,26.8041601173,33.4493877451,1.10328649379,0.0,1.10328649379
 05/30  20:00:00,82.0557518532,3.40033804954,19.6719219175,0.0,16.0824960704,28.0885557216,1.10337326396,0.0,1.10337326396
 05/30  21:00:00,78.5338033617,3.29147881168,17.5432282683,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10294204872,0.0,1.10294204872
 05/30  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029427469,0.0,1.1029427469
 05/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294385029,0.0,1.10294385029
 05/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/31  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/31  06:00:00,38.2581958049,3.39941972808,6.66759579499,1.37858007048,5.36083202345,21.4433280938,1.10308291919,0.0,1.10308291919
 05/31  07:00:00,66.3915960734,3.26631834293,13.3646728506,0.987879083154,16.0824960704,32.6817896323,1.10342473523,0.0,1.10342473523
 05/31  08:00:00,147.594065715,4.31523554151,24.6195894813,0.0,48.2474882111,70.4033123869,1.10395231573,0.0,1.10395231573
 05/31  09:00:00,146.390375941,4.53236380963,31.5473428683,0.0,48.2474882111,62.0547409583,2.18803528581,0.0,2.18803528581
 05/31  10:00:00,150.097029708,4.67194027213,37.0410135794,0.0,48.2474882111,60.1281475517,1.10407828311,0.0,1.10407828311
 05/31  11:00:00,157.198743034,4.888863217,41.9992105533,0.0,48.2474882111,62.0547409583,2.18872062992,0.0,2.18872062992
 05/31  12:00:00,159.462706012,4.69850725856,44.9978779964,0.0,48.2474882111,61.5103924513,2.18931412481,0.0,2.18931412481
 05/31  13:00:00,169.232963107,5.64083936559,51.6759599729,0.0,48.2474882111,63.6602354638,2.18934056282,0.0,2.18934056282
 05/31  14:00:00,170.27615766,6.17568874396,55.7163930589,0.0,48.2474882111,60.1281475517,2.18784984642,0.0,2.18784984642
 05/31  15:00:00,176.028409566,7.04821602433,60.5961176844,0.0,48.2474882111,60.1281475517,1.10392990285,0.0,1.10392990285
 05/31  16:00:00,179.821437657,7.72641224461,60.8210594461,0.0,48.2474882111,63.0180376616,2.18850885845,0.0,2.18850885845
 05/31  17:00:00,160.026763803,6.90834137201,52.7893701174,0.0,37.5258241642,62.7947880557,1.10362421976,0.0,1.10362421976
 05/31  18:00:00,105.217460191,4.88646531723,37.500215709,0.0,26.8041601173,36.0181789539,1.10345813797,0.0,1.10345813797
 05/31  19:00:00,94.9592487985,4.16489956198,28.0650279467,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 05/31  20:00:00,83.2629877175,3.41945275114,20.8600430802,0.0,16.0824960704,28.0885557216,1.10334394428,0.0,1.10334394428
 05/31  21:00:00,79.3349901825,3.2991039832,18.3367899176,0.0,16.0824960704,26.8041601173,1.10304772847,0.0,1.10304772847
 05/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/31  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294734734,0.0,1.10294734734
 05/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294742282,0.0,1.10294742282
 06/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294761788,0.0,1.10294761788
 06/01  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/01  06:00:00,34.2278045249,3.35209531627,0.129007362818,3.93410163443,5.36083202345,21.4433280938,1.103012622,0.0,1.103012622
 06/01  07:00:00,62.06372437,3.20140781433,7.50480970538,2.58478105352,16.0824960704,32.6817896323,0.02,0.0,0.02
 06/01  08:00:00,138.846045582,3.94050521155,16.1941330278,0.0521666502371,48.2474882111,70.4033123869,2.18768269796,0.0,2.18768269796
 06/01  09:00:00,136.953087625,4.06082407041,22.5815942912,0.0,48.2474882111,62.0547409583,1.10412245599,0.0,1.10412245599
 06/01  10:00:00,140.481947667,4.10823257062,27.9896392399,0.0,48.2474882111,60.1281475517,2.18814597878,0.0,2.18814597878
 06/01  11:00:00,146.328456017,4.23800745478,31.7797792988,0.0,48.2474882111,62.0547409583,2.18860978797,0.0,2.18860978797
 06/01  12:00:00,148.719251484,4.08481567373,34.8681150536,0.0,48.2474882111,61.5103924513,2.18929856026,0.0,2.18929856026
 06/01  13:00:00,159.615835779,4.87767951911,42.8219924906,0.0,48.2474882111,63.6602354638,2.18926160611,0.0,2.18926160611
 06/01  14:00:00,160.714940427,5.20729560648,47.1235689633,0.0,48.2474882111,60.1281475517,1.10398967357,0.0,1.10398967357
 06/01  15:00:00,166.595148997,5.95329478316,52.2577783571,0.0,48.2474882111,60.1281475517,2.18769177986,0.0,2.18769177986
 06/01  16:00:00,173.254949154,6.74671380833,55.2342693789,0.0,48.2474882111,63.0180376616,1.1042286746,0.0,1.1042286746
 06/01  17:00:00,157.270125467,6.33020690039,50.610866253,0.0,37.5258241642,62.7947880557,1.10371047309,0.0,1.10371047309
 06/01  18:00:00,106.235585432,4.56104489241,38.8437613742,0.0,26.8041601173,36.0181789539,1.10352015735,0.0,1.10352015735
 06/01  19:00:00,96.7158620335,3.95835596293,30.0281847807,0.0,26.8041601173,33.4493877451,1.10330105502,0.0,1.10330105502
 06/01  20:00:00,83.8191710529,3.31540563739,21.5202735294,0.0,16.0824960704,28.0885557216,1.10336096819,0.0,1.10336096819
 06/01  21:00:00,79.5063390012,3.22937021672,18.5778725027,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299235645,0.0,1.10299235645
 06/01  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.102946438,0.0,1.102946438
 06/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294676557,0.0,1.10294676557
 06/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/02  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304016368,0.0,1.10304016368
 06/02  06:00:00,35.3662224647,3.38904711125,3.9801149023,1.18446023982,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/02  07:00:00,65.058687126,3.22221309742,12.2095419056,0.854206326207,16.0824960704,32.6817896323,1.10346696987,0.0,1.10346696987
 06/02  08:00:00,148.056146687,4.21720918058,25.1796968148,0.0,48.2474882111,70.4033123869,1.10394566063,0.0,1.10394566063
 06/02  09:00:00,147.747900254,4.46959471924,32.9676362709,0.0,48.2474882111,62.0547409583,2.1879635894,0.0,2.1879635894
 06/02  10:00:00,151.643096234,4.6853185167,38.5737018608,0.0,48.2474882111,60.1281475517,1.10405236193,0.0,1.10405236193
 06/02  11:00:00,159.897096931,4.96395974651,44.6224679207,0.0,48.2474882111,62.0547409583,2.18848848158,0.0,2.18848848158
 06/02  12:00:00,161.790490292,4.71812512957,47.3060444064,0.0,48.2474882111,61.5103924513,2.18934367392,0.0,2.18934367392
 06/02  13:00:00,173.540486637,5.678925532,55.9453973364,0.0,48.2474882111,63.6602354638,2.18915313608,0.0,2.18915313608
 06/02  14:00:00,176.433163653,6.24838238212,61.8007054139,0.0,48.2474882111,60.1281475517,2.18806374854,0.0,2.18806374854
 06/02  15:00:00,184.876439603,7.22060410944,69.2717596363,0.0,48.2474882111,60.1281475517,1.10391595027,0.0,1.10391595027
 06/02  16:00:00,194.300719361,8.15903855887,74.8677148358,0.0,48.2474882111,63.0180376616,2.18834714487,0.0,2.18834714487
 06/02  17:00:00,179.495642746,7.80080620472,71.3657842268,0.0,37.5258241642,62.7947880557,1.10363571519,0.0,1.10363571519
 06/02  18:00:00,124.961666736,5.48042094418,56.6504666264,0.0,26.8041601173,36.0181789539,1.10348417842,0.0,1.10348417842
 06/02  19:00:00,114.274759099,4.58946780354,46.9559700053,0.0,26.8041601173,33.4493877451,1.10326469049,0.0,1.10326469049
 06/02  20:00:00,99.8918676911,3.51991554355,37.3884602614,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 06/02  21:00:00,94.5851244816,3.34688786139,33.5391403385,0.0,16.0824960704,26.8041601173,1.1031904133,0.0,1.1031904133
 06/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294711144,0.0,1.10294711144
 06/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/03  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294716464,0.0,1.10294716464
 06/03  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294729687,0.0,1.10294729687
 06/03  05:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  06:00:00,40.3987411815,3.4012827381,9.54527692515,0.639581306901,5.36083202345,21.4433280938,1.10300889697,0.0,1.10300889697
 06/03  07:00:00,53.4078403064,3.28491104507,17.5647218694,0.608024762926,5.36083202345,26.5809105114,0.02,0.0,0.02
 06/03  08:00:00,88.2783054138,3.52826779567,26.6258407023,0.0120519718385,26.8041601173,31.2995447326,1.10326273516,0.0,1.10326273516
 06/03  09:00:00,96.7039120478,3.64526937821,32.6988054179,0.0,26.8041601173,33.5472370403,1.10351498517,0.0,1.10351498517
 06/03  10:00:00,101.57553607,3.6782106372,38.5007848848,0.0,26.8041601173,32.583940337,1.10339064509,0.0,1.10339064509
 06/03  11:00:00,110.276241874,3.7283432148,44.9036658031,0.0,26.8041601173,34.8316326447,1.10358655469,0.0,1.10358655469
 06/03  12:00:00,114.890833377,3.86639484335,50.6646012825,0.0,26.8041601173,33.5472370403,1.10344613111,0.0,1.10344613111
 06/03  13:00:00,116.006462146,4.03723918624,54.1781769167,0.0,26.8041601173,30.9784458315,1.10342715415,0.0,1.10342715415
 06/03  14:00:00,87.0540702012,3.76822882302,53.904449958,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 06/03  15:00:00,90.2892195849,4.13577912453,58.0564446446,0.0,8.04124803518,20.0473076865,1.10322495919,0.0,1.10322495919
 06/03  16:00:00,95.9432462364,4.40400229892,63.1211492207,0.0,8.04124803518,20.3684065876,1.103262984,0.0,1.103262984
 06/03  17:00:00,83.3075755328,4.22119472994,58.38843522,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 06/03  18:00:00,45.9925381536,2.3168080387,24.9043779387,0.0,2.68041601173,16.0824960704,1.10307219656,0.0,1.10307219656
 06/03  19:00:00,44.939493901,2.12864977588,21.5721586156,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  20:00:00,47.5072992459,1.20896901651,12.7229780532,0.0,2.68041601173,16.0824960704,1.10305946427,0.0,1.10305946427
 06/03  21:00:00,40.1465422214,0.540616829104,6.03057321607,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  22:00:00,35.6324224051,0.180205609701,1.87686461922,0.0,2.68041601173,16.0824960704,1.10294556327,0.0,1.10294556327
 06/03  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291507911,0.0,1.10291507911
 06/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290606994,0.0,1.10290606994
 06/04  05:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  06:00:00,21.6439572852,0.448674265024,2.42393084397,0.0,2.68041601173,16.0824960704,1.10294746952,0.0,1.10294746952
 06/04  07:00:00,36.2848961321,2.12832309805,15.3852208578,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  08:00:00,40.5001319171,2.33096295406,19.3978167869,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  09:00:00,43.7100253089,2.50382798948,22.4348451432,0.0,2.68041601173,16.0824960704,1.10297072266,0.0,1.10297072266
 06/04  10:00:00,44.0802957741,2.34849572597,22.960447872,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  11:00:00,47.0429892015,2.48343092433,25.788206101,0.0,2.68041601173,16.0824960704,1.10303630429,0.0,1.10303630429
 06/04  12:00:00,44.4392333398,2.04858260123,23.6192985623,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  13:00:00,46.5173031515,2.16279989684,25.5831510785,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  14:00:00,50.8879747999,2.36639276443,29.7502298593,0.0,2.68041601173,16.0824960704,1.10308236314,0.0,1.10308236314
 06/04  15:00:00,51.0249267169,2.37524851737,29.8783260233,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  16:00:00,55.3816240264,2.73020828466,33.8800635655,0.0,2.68041601173,16.0824960704,1.10297058806,0.0,1.10297058806
 06/04  17:00:00,51.2364863585,2.52584224226,29.9392919401,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  18:00:00,51.8338732626,2.70200710229,30.3605139841,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  19:00:00,47.8400493404,2.32766176493,24.2737020659,0.0,2.68041601173,16.0824960704,1.10296788657,0.0,1.10296788657
 06/04  20:00:00,49.6515974709,1.38844035055,14.6878049441,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  21:00:00,47.0191649884,1.25677172103,12.1870410911,0.0,2.68041601173,16.0824960704,1.10307550695,0.0,1.10307550695
 06/04  22:00:00,41.3454421564,0.720822438805,7.04926754144,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  23:00:00,39.80287354,0.630719633954,5.59680172983,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029162597,0.0,1.1029162597
 06/05  01:00:00,43.3380988103,0.540616829104,3.86129778157,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/05  02:00:00,41.9272258664,0.540616829104,2.45042483765,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299903437,0.0,1.10299903437
 06/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/05  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304499731,0.0,1.10304499731
 06/05  06:00:00,45.8419014398,3.65844030785,15.1717131804,0.1991477402,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/05  07:00:00,78.5259605287,3.38582397421,26.3248236269,0.0425871309038,16.0824960704,32.6817896323,1.10343199847,0.0,1.10343199847
 06/05  08:00:00,171.618154231,5.51823016552,47.4406833731,0.0,48.2474882111,70.4033123869,1.10396421459,0.0,1.10396421459
 06/05  09:00:00,174.790155446,6.21723279257,58.26225339,0.0,48.2474882111,62.0547409583,2.18799256895,0.0,2.18799256895
 06/05  10:00:00,181.644736616,6.64589916115,66.6147615983,0.0,48.2474882111,60.1281475517,1.10406282863,0.0,1.10406282863
 06/05  11:00:00,191.936087805,7.10078624229,74.5246322992,0.0,48.2474882111,62.0547409583,2.18849997649,0.0,2.18849997649
 06/05  12:00:00,191.193628062,6.72485837551,74.7024489298,0.0,48.2474882111,61.5103924513,2.18894778893,0.0,2.18894778893
 06/05  13:00:00,206.294017974,8.16048288771,86.2173713171,0.0,48.2474882111,63.6602354638,2.1891398658,0.0,2.1891398658
 06/05  14:00:00,211.647283592,9.43718450482,93.8260232303,0.0,48.2474882111,60.1281475517,2.18804397131,0.0,2.18804397131
 06/05  15:00:00,222.550627001,17.290477667,96.8760734772,0.0,48.2474882111,60.1281475517,1.1039033009,0.0,1.1039033009
 06/05  16:00:00,229.340698424,18.1905096516,99.8762228052,0.0,48.2474882111,63.0180376616,2.18854403221,0.0,2.18854403221
 06/05  17:00:00,213.987270547,17.798991561,95.859226672,0.0,37.5258241642,62.7947880557,1.10361754329,0.0,1.10361754329
 06/05  18:00:00,154.248570012,12.3868155432,79.0309753033,0.0,26.8041601173,36.0181789539,1.10354836884,0.0,1.10354836884
 06/05  19:00:00,129.117100341,5.18005760146,61.2077214498,0.0,26.8041601173,33.4493877451,1.10324948512,0.0,1.10324948512
 06/05  20:00:00,108.420736163,3.92209471267,45.5151495641,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 06/05  21:00:00,101.9502086,3.64201390275,40.6090984152,0.0,16.0824960704,26.8041601173,1.10317746036,0.0,1.10317746036
 06/05  22:00:00,43.7166180516,0.180325805277,1.91969203497,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/05  23:00:00,42.8706609291,0.360411219402,3.57406551006,0.0,2.68041601173,21.4433280938,1.10300211638,0.0,1.10300211638
 06/05  24:00:00,44.0997711709,0.540616829104,4.62297014212,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/06  01:00:00,40.6031081588,0.180205609701,1.48671834943,0.0,2.68041601173,21.4433280938,1.10299648625,0.0,1.10299648625
 06/06  02:00:00,42.2500475665,0.360411219402,2.95345214745,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294411582,0.0,1.10294411582
 06/06  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/06  06:00:00,47.3295600727,3.87890970067,16.6342850781,0.00376508260409,5.36083202345,21.4433280938,1.10301191839,0.0,1.10301191839
 06/06  07:00:00,77.6782634456,3.31678567693,25.5887519719,0.0,16.0824960704,32.6817896323,1.1034509793,0.0,1.1034509793
 06/06  08:00:00,172.032584405,5.77344176842,47.5999019444,0.0,48.2474882111,70.4033123869,1.1039513539,0.0,1.1039513539
 06/06  09:00:00,173.545168597,6.47189743139,56.7626019022,0.0,48.2474882111,62.0547409583,1.1040241767,0.0,1.1040241767
 06/06  10:00:00,178.313527046,6.80946677523,63.1199844138,0.0,48.2474882111,60.1281475517,2.1881243917,0.0,2.1881243917
 06/06  11:00:00,187.728485826,7.19676461292,70.2210519496,0.0,48.2474882111,62.0547409583,2.18879347097,0.0,2.18879347097
 06/06  12:00:00,188.879757828,6.71226203182,72.4011750401,0.0,48.2474882111,61.5103924513,2.18946351608,0.0,2.18946351608
 06/06  13:00:00,198.340473202,8.04484374863,78.3794656846,0.0,48.2474882111,63.6602354638,2.1894046788,0.0,2.1894046788
 06/06  14:00:00,193.352193168,8.62991734185,76.3381999694,0.0,48.2474882111,60.1281475517,1.10388060771,0.0,1.10388060771
 06/06  15:00:00,193.79204104,9.38682086014,76.0211443234,0.0,48.2474882111,60.1281475517,2.18780259355,0.0,2.18780259355
 06/06  16:00:00,196.791025113,9.87810123094,75.6389579153,0.0,48.2474882111,63.0180376616,1.10428047417,0.0,1.10428047417
 06/06  17:00:00,177.520686327,8.91978438368,68.2718496293,0.0,37.5258241642,62.7947880557,1.10383554854,0.0,1.10383554854
 06/06  18:00:00,120.341709705,6.15609642846,51.3548341109,0.0,26.8041601173,36.0181789539,1.10355625752,0.0,1.10355625752
 06/06  19:00:00,107.904800285,4.71236531978,40.4631136753,0.0,26.8041601173,33.4493877451,1.10333651881,0.0,1.10333651881
 06/06  20:00:00,95.6929995749,3.70265902789,33.0068486609,0.0,16.0824960704,28.0885557216,1.10331354857,0.0,1.10331354857
 06/06  21:00:00,91.2939880958,3.50647293507,30.088418879,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303264831,0.0,1.10303264831
 06/06  23:00:00,43.6036724802,0.540616829104,4.12687145145,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294682085,0.0,1.10294682085
 06/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294650846,0.0,1.10294650846
 06/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/07  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304498229,0.0,1.10304498229
 06/07  06:00:00,50.4391452063,3.9118642835,19.7006497801,0.0140309312627,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/07  07:00:00,78.4243864757,3.51897821611,26.1326824629,0.0,16.0824960704,32.6817896323,1.103407664,0.0,1.103407664
 06/07  08:00:00,169.456853465,5.93658711878,44.8610256545,0.0,48.2474882111,70.4033123869,1.10396294591,0.0,1.10396294591
 06/07  09:00:00,169.881970988,6.47925168873,53.0920500354,0.0,48.2474882111,62.0547409583,2.18798480957,0.0,2.18798480957
 06/07  10:00:00,176.455435718,6.83348488198,61.2378749792,0.0,48.2474882111,60.1281475517,1.10405614058,0.0,1.10405614058
 06/07  11:00:00,187.318805415,7.21767546919,69.7904606827,0.0,48.2474882111,62.0547409583,2.18848007693,0.0,2.18848007693
 06/07  12:00:00,188.607998823,6.71654254995,72.1251355165,0.0,48.2474882111,61.5103924513,2.18934563599,0.0,2.18934563599
 06/07  13:00:00,199.242517461,8.08448795817,79.2418657343,0.0,48.2474882111,63.6602354638,2.18910146335,0.0,2.18910146335
 06/07  14:00:00,197.108674876,8.71931269389,80.0052863252,0.0,48.2474882111,60.1281475517,2.18800381849,0.0,2.18800381849
 06/07  15:00:00,197.306472728,9.53055535563,79.3918415151,0.0,48.2474882111,60.1281475517,1.10388096079,0.0,1.10388096079
 06/07  16:00:00,200.640106607,10.2108623026,79.1552783377,0.0,48.2474882111,63.0180376616,2.18848976931,0.0,2.18848976931
 06/07  17:00:00,182.093587831,9.22658648685,72.5379490305,0.0,37.5258241642,62.7947880557,1.10359417938,0.0,1.10359417938
 06/07  18:00:00,124.68133663,6.29238457477,55.5581728904,0.0,26.8041601173,36.0181789539,1.10344429977,0.0,1.10344429977
 06/07  19:00:00,112.085147829,4.84650384051,44.509322699,0.0,26.8041601173,33.4493877451,1.10328962279,0.0,1.10328962279
 06/07  20:00:00,96.0828642888,3.74494146111,33.3544309416,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 06/07  21:00:00,90.3668488036,3.51187859774,29.1558739241,0.0,16.0824960704,26.8041601173,1.10316151853,0.0,1.10316151853
 06/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/07  23:00:00,43.5997467402,0.540616829104,4.1229457115,0.0,2.68041601173,21.4433280938,1.10298264478,0.0,1.10298264478
 06/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/08  01:00:00,43.7895607543,0.540616829104,4.31275972559,0.0,2.68041601173,21.4433280938,1.10298118701,0.0,1.10298118701
 06/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294628697,0.0,1.10294628697
 06/08  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/08  06:00:00,64.3720460565,4.05582648117,33.503619364,0.0,5.36083202345,21.4433280938,1.10300639124,0.0,1.10300639124
 06/08  07:00:00,100.575944083,3.66060897563,48.142609311,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 06/08  08:00:00,200.78420403,6.323704073,75.8012592647,0.0,48.2474882111,70.4033123869,2.18752250784,0.0,2.18752250784
 06/08  09:00:00,202.230263284,6.91396624176,85.005627779,0.0,48.2474882111,62.0547409583,1.10398318321,0.0,1.10398318321
 06/08  10:00:00,204.351016013,7.24807986892,88.7188602871,0.0,48.2474882111,60.1281475517,2.18803645474,0.0,2.18803645474
 06/08  11:00:00,208.784290355,7.60383065989,90.8697904319,0.0,48.2474882111,62.0547409583,2.1886938752,0.0,2.1886938752
 06/08  12:00:00,204.916879892,7.02011301764,88.1304461178,0.0,48.2474882111,61.5103924513,2.18935170891,0.0,2.18935170891
 06/08  13:00:00,212.085854125,8.3752450263,91.7944453293,0.0,48.2474882111,63.6602354638,2.18928642675,0.0,2.18928642675
 06/08  14:00:00,209.077278394,8.94487987564,91.7483226613,0.0,48.2474882111,60.1281475517,1.10382874434,0.0,1.10382874434
 06/08  15:00:00,212.457137611,10.4441577573,93.6289039971,0.0,48.2474882111,60.1281475517,2.18769030384,0.0,2.18769030384
 06/08  16:00:00,213.016071125,10.8260938124,90.9160113454,0.0,48.2474882111,63.0180376616,1.10421557239,0.0,1.10421557239
 06/08  17:00:00,187.533837554,9.35335682921,77.8514284105,0.0,37.5258241642,62.7947880557,1.10369658656,0.0,1.10369658656
 06/08  18:00:00,125.216213524,6.30008843646,56.0853459219,0.0,26.8041601173,36.0181789539,1.10350373973,0.0,1.10350373973
 06/08  19:00:00,110.380765506,4.84182456703,42.8096196496,0.0,26.8041601173,33.4493877451,1.10328604035,0.0,1.10328604035
 06/08  20:00:00,96.2423361636,3.76940739809,33.4894368794,0.0,16.0824960704,28.0885557216,1.10334102153,0.0,1.10334102153
 06/08  21:00:00,90.9180284719,3.54058131925,29.678350871,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/08  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299577261,0.0,1.10299577261
 06/08  23:00:00,44.0802888234,0.540616829104,4.60348779462,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/08  24:00:00,42.4327211564,0.360411219402,3.13612573734,0.0,2.68041601173,21.4433280938,1.10298335014,0.0,1.10298335014
 06/09  01:00:00,40.6136030962,0.180205609701,1.49721328682,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/09  02:00:00,40.2112527207,0.180205609701,1.09486291136,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/09  03:00:00,41.4751843076,0.360411219402,2.17858888858,0.0,2.68041601173,21.4433280938,1.10299853786,0.0,1.10299853786
 06/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/09  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304411736,0.0,1.10304411736
 06/09  06:00:00,52.5208686079,4.07332835354,21.634940043,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/09  07:00:00,79.9608334694,3.60723025101,27.5808774217,0.0,16.0824960704,32.6817896323,1.10335467839,0.0,1.10335467839
 06/09  08:00:00,171.588431151,6.25817280097,46.6710176582,0.0,48.2474882111,70.4033123869,1.10388993935,0.0,1.10388993935
 06/09  09:00:00,171.180786416,6.75062737803,54.1194897744,0.0,48.2474882111,62.0547409583,2.18783326926,0.0,2.18783326926
 06/09  10:00:00,175.541323349,7.0106974846,60.1465500078,0.0,48.2474882111,60.1281475517,1.10397652161,0.0,1.10397652161
 06/09  11:00:00,182.547716655,7.33208547614,64.9049619156,0.0,48.2474882111,62.0547409583,2.1885612148,0.0,2.1885612148
 06/09  12:00:00,181.123883363,6.75411856319,64.6034440436,0.0,48.2474882111,61.5103924513,2.18946669758,0.0,2.18946669758
 06/09  13:00:00,192.51915732,8.14982445276,72.4531690978,0.0,48.2474882111,63.6602354638,2.18891523741,0.0,2.18891523741
 06/09  14:00:00,190.153803223,8.618447039,73.151280327,0.0,48.2474882111,60.1281475517,2.18793555039,0.0,2.18793555039
 06/09  15:00:00,192.306156484,9.43873741293,74.4833432139,0.0,48.2474882111,60.1281475517,1.10379154151,0.0,1.10379154151
 06/09  16:00:00,195.903294065,10.1587785203,74.4705495778,0.0,48.2474882111,63.0180376616,2.18825410838,0.0,2.18825410838
 06/09  17:00:00,176.649447714,9.04769132229,67.272704078,0.0,37.5258241642,62.7947880557,1.10363562671,0.0,1.10363562671
 06/09  18:00:00,120.530787056,6.09750080962,51.6025070809,0.0,26.8041601173,36.0181789539,1.10346362711,0.0,1.10346362711
 06/09  19:00:00,108.383883744,4.7358766125,40.9186858416,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/09  20:00:00,94.6527827617,3.72972447395,31.9395664017,0.0,16.0824960704,28.0885557216,1.10332450667,0.0,1.10332450667
 06/09  21:00:00,89.1860994377,3.50424433995,27.982758816,0.0,16.0824960704,26.8041601173,1.10304546387,0.0,1.10304546387
 06/09  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/09  23:00:00,43.6952465099,0.540616829104,4.21844548112,0.0,2.68041601173,21.4433280938,1.10299804435,0.0,1.10299804435
 06/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/10  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294581872,0.0,1.10294581872
 06/10  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294595561,0.0,1.10294595561
 06/10  05:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
