Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294308411,0.0,1.10294308411
 06/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/28  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/28  06:00:00,39.4184037883,3.25685055181,0.0,9.34895302516,5.36083202345,21.4433280938,1.1030782494,0.0,1.1030782494
 06/28  07:00:00,59.9578881767,3.18270247936,1.22855394551,6.77390595513,16.0824960704,32.6817896323,1.10339463678,0.0,1.10339463678
 06/28  08:00:00,129.564377277,3.55588520975,6.40727756982,0.941973805744,48.2474882111,70.4033123869,1.10388313704,0.0,1.10388313704
 06/28  09:00:00,123.72111491,3.54847736104,9.8094049929,0.0525632927512,48.2474882111,62.0547409583,2.18782796732,0.0,2.18782796732
 06/28  10:00:00,123.85168071,3.50216229376,11.9654425589,0.0,48.2474882111,60.1281475517,1.10393950328,0.0,1.10393950328
 06/28  11:00:00,128.839670762,3.47909514558,15.0499063533,0.0,48.2474882111,62.0547409583,2.18859367771,0.0,2.18859367771
 06/28  12:00:00,131.375146759,3.45074195726,18.1580840454,0.0,48.2474882111,61.5103924513,2.18944281247,0.0,2.18944281247
 06/28  13:00:00,137.546055965,3.74432981682,21.8855623788,0.0,48.2474882111,63.6602354638,2.18931153989,0.0,2.18931153989
 06/28  14:00:00,135.651749136,3.81705475949,23.4506185192,0.0,48.2474882111,60.1281475517,1.10383134704,0.0,1.10383134704
 06/28  15:00:00,136.863002091,4.14143411996,24.3374921143,0.0,48.2474882111,60.1281475517,2.18765703887,0.0,2.18765703887
 06/28  16:00:00,141.176040813,4.74221912934,25.1598557173,0.0,48.2474882111,63.0180376616,1.10416848809,0.0,1.10416848809
 06/28  17:00:00,128.441276864,4.72475633791,23.3874682126,0.0,37.5258241642,62.7947880557,1.10365054909,0.0,1.10365054909
 06/28  18:00:00,84.3128456382,3.66734655633,17.8147199166,0.0,26.8041601173,36.0181789539,1.10349361799,0.0,1.10349361799
 06/28  19:00:00,77.959108141,3.30083075277,14.3962894318,0.0,26.8041601173,33.4493877451,1.10332396214,0.0,1.10332396214
 06/28  20:00:00,73.5000346207,3.18296558889,11.1692827592,0.164294386511,16.0824960704,28.0885557216,1.10335177435,0.0,1.10335177435
 06/28  21:00:00,71.104354328,3.18270247936,9.4841187519,0.738436815051,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10294227942,0.0,1.10294227942
 06/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294261174,0.0,1.10294261174
 06/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294293354,0.0,1.10294293354
 06/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/29  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307276068,0.0,1.10307276068
 06/29  06:00:00,36.2603635025,3.26915900702,0.0,6.17860428413,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/29  07:00:00,61.9585482591,3.1828275013,5.21393634282,4.78905861827,16.0824960704,32.6817896323,1.10334954251,0.0,1.10334954251
 06/29  08:00:00,135.660057361,3.6601785813,13.0497868618,0.290851225666,48.2474882111,70.4033123869,1.10392986698,0.0,1.10392986698
 06/29  09:00:00,131.414560627,3.67104711489,17.4328442486,0.0,48.2474882111,62.0547409583,2.18792096661,0.0,2.18792096661
 06/29  10:00:00,132.459386722,3.6469411511,20.4283697138,0.0,48.2474882111,60.1281475517,1.10398555306,0.0,1.10398555306
 06/29  11:00:00,139.580778124,3.68397535322,25.5861335073,0.0,48.2474882111,62.0547409583,2.18844339704,0.0,2.18844339704
 06/29  12:00:00,142.733663033,3.58334751125,29.3839947651,0.0,48.2474882111,61.5103924513,2.18923665765,0.0,2.18923665765
 06/29  13:00:00,152.821189757,4.21767938457,36.6873466032,0.0,48.2474882111,63.6602354638,2.18884135458,0.0,2.18884135458
 06/29  14:00:00,154.319261386,4.50478615029,41.4303993787,0.0,48.2474882111,60.1281475517,1.10387150201,0.0,1.10387150201
 06/29  15:00:00,161.269381628,5.24868058934,47.6366251817,0.0,48.2474882111,60.1281475517,2.18773524054,0.0,2.18773524054
 06/29  16:00:00,170.189579227,6.06782940773,52.8477838521,0.0,48.2474882111,63.0180376616,1.10421027774,0.0,1.10421027774
 06/29  17:00:00,158.510245126,5.89649405923,52.2846987526,0.0,37.5258241642,62.7947880557,1.10368493798,0.0,1.10368493798
 06/29  18:00:00,110.240338196,4.37539931688,43.0341597134,0.0,26.8041601173,36.0181789539,1.10353407453,0.0,1.10353407453
 06/29  19:00:00,98.6992095178,3.66270159121,34.7745199701,0.0,26.8041601173,33.4493877451,1.10326465755,0.0,1.10326465755
 06/29  20:00:00,86.8745632238,3.28682730432,24.6042440334,0.0,16.0824960704,28.0885557216,1.10330956297,0.0,1.10330956297
 06/29  21:00:00,80.6247793528,3.20970936787,19.7159737032,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/29  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297939002,0.0,1.10297939002
 06/29  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294294301,0.0,1.10294294301
 06/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293823247,0.0,1.10293823247
 06/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/30  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307452239,0.0,1.10307452239
 06/30  06:00:00,36.9787978284,3.37226624795,5.04633617012,1.74759519894,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/30  07:00:00,67.8177487125,3.23437223676,14.6706064007,1.14004427838,16.0824960704,32.6817896323,1.10344951959,0.0,1.10344951959
 06/30  08:00:00,149.968935793,4.11661578288,27.1930793182,0.0,48.2474882111,70.4033123869,1.1039639454,0.0,1.1039639454
 06/30  09:00:00,147.626603933,4.37089499817,32.9450396711,0.0,48.2474882111,62.0547409583,2.18799031166,0.0,2.18799031166
 06/30  10:00:00,152.213213061,4.55907731426,39.2700598895,0.0,48.2474882111,60.1281475517,1.10401970337,0.0,1.10401970337
 06/30  11:00:00,161.848704628,4.87605410392,46.6619812602,0.0,48.2474882111,62.0547409583,2.18851149644,0.0,2.18851149644
 06/30  12:00:00,165.910267312,4.69456753944,51.4493790158,0.0,48.2474882111,61.5103924513,2.18898045813,0.0,2.18898045813
 06/30  13:00:00,179.195493358,5.74420991192,61.5351196772,0.0,48.2474882111,63.6602354638,2.18890603244,0.0,2.18890603244
 06/30  14:00:00,182.653724301,6.37302748939,67.8966209547,0.0,48.2474882111,60.1281475517,1.10390020732,0.0,1.10390020732
 06/30  15:00:00,190.612538176,7.43084629558,74.7976160233,0.0,48.2474882111,60.1281475517,2.18763594131,0.0,2.18763594131
 06/30  16:00:00,200.808903931,8.89117143164,80.6437665324,0.0,48.2474882111,63.0180376616,1.10423943176,0.0,1.10423943176
 06/30  17:00:00,188.091882102,8.0941555242,79.668674264,0.0,37.5258241642,62.7947880557,1.10371058514,0.0,1.10371058514
 06/30  18:00:00,135.202935794,5.80007910022,66.5720775289,0.0,26.8041601173,36.0181789539,1.10350723828,0.0,1.10350723828
 06/30  19:00:00,116.084410944,4.51618895809,51.3062340297,0.0,26.8041601173,33.4493877451,1.103280528,0.0,1.103280528
 06/30  20:00:00,100.38760768,3.60829331846,37.7958224758,0.0,16.0824960704,28.0885557216,1.10332646526,0.0,1.10332646526
 06/30  21:00:00,91.7441456371,3.41616431509,30.6288850403,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.102980525,0.0,1.102980525
 06/30  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294090352,0.0,1.10294090352
 07/01  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294246234,0.0,1.10294246234
 07/01  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  05:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303051024,0.0,1.10303051024
 07/01  06:00:00,43.3780347465,3.44252526725,12.9216687329,0.201240535038,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/01  07:00:00,54.8769320965,3.28031286017,19.4461891277,0.200247479614,5.36083202345,26.5809105114,1.10312509392,0.0,1.10312509392
 07/01  08:00:00,86.2428745552,3.44519337545,24.6855362357,0.0,26.8041601173,31.2995447326,0.02,0.0,0.02
 07/01  09:00:00,91.6350462439,3.60148184301,27.6737271492,0.0,26.8041601173,33.5472370403,1.1034619809,0.0,1.1034619809
 07/01  10:00:00,97.4894207323,3.72534518199,34.3675350019,0.0,26.8041601173,32.583940337,1.10336051826,0.0,1.10336051826
 07/01  11:00:00,105.784111222,3.80720228276,40.3326760831,0.0,26.8041601173,34.8316326447,1.10350010208,0.0,1.10350010208
 07/01  12:00:00,107.626024676,3.89248020457,43.3737072199,0.0,26.8041601173,33.5472370403,1.10337632574,0.0,1.10337632574
 07/01  13:00:00,107.005444495,4.04885563772,45.1655428145,0.0,26.8041601173,30.9784458315,1.10335262982,0.0,1.10335262982
 07/01  14:00:00,76.2599313583,3.81715906342,43.0613808747,0.0,8.04124803518,21.3317032909,1.10324309345,0.0,1.10324309345
 07/01  15:00:00,80.79384254,4.10651687769,48.5903298465,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 07/01  16:00:00,83.3265257326,4.25062601014,50.6578050056,0.0,8.04124803518,20.3684065876,1.1032131358,0.0,1.1032131358
 07/01  17:00:00,70.7337367326,3.94652997437,46.0892611755,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 07/01  18:00:00,41.2663294391,2.09164057523,20.4033366877,0.0,2.68041601173,16.0824960704,1.10305984599,0.0,1.10305984599
 07/01  19:00:00,33.483082916,1.42131204586,13.2904186939,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  20:00:00,37.9736303664,0.450514024253,3.94776416592,0.0,2.68041601173,16.0824960704,1.10300675768,0.0,1.10300675768
 07/01  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294270779,0.0,1.10294270779
 07/01  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290631422,0.0,1.10290631422
 07/02  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291304517,0.0,1.10291304517
 07/02  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  05:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294423377,0.0,1.10294423377
 07/02  07:00:00,29.3574212261,1.59875801672,8.98731103318,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  08:00:00,39.2894490591,2.48602500811,18.0320718748,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  09:00:00,39.1002326087,2.31725150061,18.0116289319,0.0,2.68041601173,16.0824960704,1.10296177626,0.0,1.10296177626
 07/02  10:00:00,42.3237475353,2.49247540011,21.059919959,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  11:00:00,41.1965842557,2.19701129441,20.2282207851,0.0,2.68041601173,16.0824960704,1.10302820194,0.0,1.10302820194
 07/02  12:00:00,44.1876001767,2.27282098993,23.1434270106,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  13:00:00,38.4910659647,1.66972685703,18.0499869314,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  14:00:00,45.3050830707,2.17985483549,24.353876059,0.0,2.68041601173,16.0824960704,1.10309780075,0.0,1.10309780075
 07/02  15:00:00,43.9635461507,2.091181649,23.1010123256,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  16:00:00,50.1220398289,2.6808321295,28.6698555232,0.0,2.68041601173,16.0824960704,1.10296644941,0.0,1.10296644941
 07/02  17:00:00,43.6857179365,2.18647902152,22.7278867387,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  18:00:00,47.9972267222,2.69022074891,26.5356537971,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  19:00:00,33.6330600463,1.43305243767,13.4286554324,0.0,2.68041601173,16.0824960704,1.10294462773,0.0,1.10294462773
 07/02  20:00:00,39.7665560882,0.630719633954,5.56048427806,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  21:00:00,35.2573722643,0.180205609701,1.50181447836,0.0,2.68041601173,16.0824960704,1.10300453423,0.0,1.10300453423
 07/02  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289962751,0.0,1.10289962751
 07/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294139096,0.0,1.10294139096
 07/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/03  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302887316,0.0,1.10302887316
 07/03  06:00:00,44.9689487353,3.66291450028,14.4934340236,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/03  07:00:00,70.4202845038,3.3437602878,18.3037984193,0.0,16.0824960704,32.6817896323,1.10334988241,0.0,1.10334988241
 07/03  08:00:00,152.175796541,5.11962936448,28.3969264848,0.0,48.2474882111,70.4033123869,1.10385968055,0.0,1.10385968055
 07/03  09:00:00,152.221405844,5.41809954451,36.4926370356,0.0,48.2474882111,62.0547409583,2.18814649552,0.0,2.18814649552
 07/03  10:00:00,159.128680924,5.73804817882,45.0065568887,0.0,48.2474882111,60.1281475517,1.10409548056,0.0,1.10409548056
 07/03  11:00:00,165.71648807,6.00238258605,49.4034362208,0.0,48.2474882111,62.0547409583,2.18866143677,0.0,2.18866143677
 07/03  12:00:00,163.987598082,5.61304666528,48.6082306604,0.0,48.2474882111,61.5103924513,2.18912666112,0.0,2.18912666112
 07/03  13:00:00,177.541457653,6.89602091019,58.7292729737,0.0,48.2474882111,63.6602354638,2.18904369832,0.0,2.18904369832
 07/03  14:00:00,180.454110743,7.48286903148,64.5871658547,0.0,48.2474882111,60.1281475517,1.10383542029,0.0,1.10383542029
 07/03  15:00:00,183.052913602,8.14556262033,66.5232751246,0.0,48.2474882111,60.1281475517,2.18775187577,0.0,2.18775187577
 07/03  16:00:00,187.017577619,8.81148038954,66.9321312628,0.0,48.2474882111,63.0180376616,1.10418425381,0.0,1.10418425381
 07/03  17:00:00,171.496201558,8.11123369946,63.0559155447,0.0,37.5258241642,62.7947880557,1.10384115166,0.0,1.10384115166
 07/03  18:00:00,116.615371506,5.3664367984,48.4181555424,0.0,26.8041601173,36.0181789539,1.10355213973,0.0,1.10355213973
 07/03  19:00:00,103.581365556,4.24771531049,39.0716622891,0.0,26.8041601173,33.4493877451,1.10332486157,0.0,1.10332486157
 07/03  20:00:00,92.6812859899,3.51443553303,30.1833585707,0.0,16.0824960704,28.0885557216,1.10329187572,0.0,1.10329187572
 07/03  21:00:00,87.2513821158,3.36780695417,26.1844788799,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300231949,0.0,1.10300231949
 07/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294038862,0.0,1.10294038862
 07/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029131865,0.0,1.1029131865
 07/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  05:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030112357,0.0,1.1030112357
 07/04  07:00:00,32.1390718282,2.12920842994,11.2385112221,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  08:00:00,35.9896856182,2.13158223082,15.0867512112,0.0,2.68041601173,16.0824960704,1.10296561693,0.0,1.10296561693
 07/04  09:00:00,42.0528872751,2.6815068865,20.6000282124,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  10:00:00,38.5193064821,2.13958168126,17.6083726246,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  11:00:00,45.1115879579,2.66635350656,23.6738822752,0.0,2.68041601173,16.0824960704,1.10303055151,0.0,1.10303055151
 07/04  12:00:00,37.5585428264,1.81290964751,16.9742810026,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  13:00:00,40.8145614462,2.09834727791,19.9448619921,0.0,2.68041601173,16.0824960704,1.10312499955,0.0,1.10312499955
 07/04  14:00:00,37.8554526858,1.80852739896,17.2755731107,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  15:00:00,45.5477219,2.52078609314,24.2555836307,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  16:00:00,41.3962511115,2.13850367221,20.4863952631,0.0,2.68041601173,16.0824960704,1.10291346357,0.0,1.10291346357
 07/04  17:00:00,47.7193681004,2.7279623208,26.2200536034,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  18:00:00,40.6928936312,2.16625205968,19.7552893953,0.0,2.68041601173,16.0824960704,1.10296592351,0.0,1.10296592351
 07/04  19:00:00,40.125683485,2.21588945481,19.138441854,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  20:00:00,41.7376706488,0.899188289277,7.26313018329,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300605715,0.0,1.10300605715
 07/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290388227,0.0,1.10290388227
 07/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294222579,0.0,1.10294222579
 07/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/05  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302313898,0.0,1.10302313898
 07/05  06:00:00,43.3741134992,3.55741931303,13.0030681246,0.00102585015453,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/05  07:00:00,67.9812906396,3.18270247936,16.0258623635,0.0,16.0824960704,32.6817896323,1.10334070598,0.0,1.10334070598
 07/05  08:00:00,147.339628873,4.34643930635,24.3339488745,0.0,48.2474882111,70.4033123869,1.10377887196,0.0,1.10377887196
 07/05  09:00:00,149.009656254,4.96426277369,33.7347242169,0.0,48.2474882111,62.0547409583,2.18797858326,0.0,2.18797858326
 07/05  10:00:00,152.903127524,5.42618788186,39.0928637848,0.0,48.2474882111,60.1281475517,1.10402277568,0.0,1.10402277568
 07/05  11:00:00,159.66671793,5.80175332891,43.5542953378,0.0,48.2474882111,62.0547409583,2.18834288351,0.0,2.18834288351
 07/05  12:00:00,161.955446185,5.52739871396,46.6617267144,0.0,48.2474882111,61.5103924513,2.18939248197,0.0,2.18939248197
 07/05  13:00:00,173.504069966,6.6506222417,54.9372839555,0.0,48.2474882111,63.6602354638,2.18930153858,0.0,2.18930153858
 07/05  14:00:00,173.927887688,7.18325404146,58.3605577901,0.0,48.2474882111,60.1281475517,2.18775826101,0.0,2.18775826101
 07/05  15:00:00,176.823404449,7.851331576,60.5879970157,0.0,48.2474882111,60.1281475517,1.10384903756,0.0,1.10384903756
 07/05  16:00:00,184.088302824,8.63337557074,64.1809612862,0.0,48.2474882111,63.0180376616,1.10418608267,0.0,1.10418608267
 07/05  17:00:00,169.798853592,7.95101226048,61.5187890176,0.0,37.5258241642,62.7947880557,2.18757136102,0.0,2.18757136102
 07/05  18:00:00,112.66184801,5.18364190391,44.647426941,0.0,26.8041601173,36.0181789539,1.1034216319,0.0,1.1034216319
 07/05  19:00:00,98.0916960548,4.12303651491,33.7066715834,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 07/05  20:00:00,89.444599993,3.45970736238,27.0014007445,0.0,16.0824960704,28.0885557216,1.10329441157,0.0,1.10329441157
 07/05  21:00:00,84.5258153992,3.33185481563,23.4948643018,0.0,16.0824960704,26.8041601173,1.10303769943,0.0,1.10303769943
 07/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293803086,0.0,1.10293803086
 07/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294113717,0.0,1.10294113717
 07/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/06  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303551947,0.0,1.10303551947
 07/06  06:00:00,40.0250316567,3.49502118989,9.65272506747,0.0646851879933,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/06  07:00:00,68.063638196,3.24144232038,16.0189678213,0.0305022575904,16.0824960704,32.6817896323,1.10339606818,0.0,1.10339606818
 07/06  08:00:00,150.012670024,5.0179288416,26.33550049,0.0,48.2474882111,70.4033123869,1.10395537125,0.0,1.10395537125
 07/06  09:00:00,151.935033845,5.4013519496,36.2230126315,0.0,48.2474882111,62.0547409583,2.18791007245,0.0,2.18791007245
 07/06  10:00:00,155.669009495,5.68655263115,41.598381007,0.0,48.2474882111,60.1281475517,1.10398729147,0.0,1.10398729147
 07/06  11:00:00,162.88075559,5.91305630831,46.6570300185,0.0,48.2474882111,62.0547409583,2.18851143801,0.0,2.18851143801
 07/06  12:00:00,165.649747902,5.62810820944,50.2553189365,0.0,48.2474882111,61.5103924513,2.18931091228,0.0,2.18931091228
 07/06  13:00:00,178.937736899,6.85952977356,60.1620433569,0.0,48.2474882111,63.6602354638,2.18921963175,0.0,2.18921963175
 07/06  14:00:00,182.258222498,7.50833839562,66.3658082452,0.0,48.2474882111,60.1281475517,1.1039109371,0.0,1.1039109371
 07/06  15:00:00,188.552407034,8.3799703286,71.7883608489,0.0,48.2474882111,60.1281475517,2.18773755197,0.0,2.18773755197
 07/06  16:00:00,194.237814454,9.16178509799,73.8020633894,0.0,48.2474882111,63.0180376616,1.10414390233,0.0,1.10414390233
 07/06  17:00:00,176.189601959,8.29084926918,67.5697003762,0.0,37.5258241642,62.7947880557,2.18749685121,0.0,2.18749685121
 07/06  18:00:00,118.2006234,5.24773803156,50.1221062027,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 07/06  19:00:00,103.755142567,4.23801049404,39.2551441166,0.0,26.8041601173,33.4493877451,1.10337401642,0.0,1.10337401642
 07/06  20:00:00,92.7508646943,3.53750037263,30.2298724355,0.0,16.0824960704,28.0885557216,1.10333860533,0.0,1.10333860533
 07/06  21:00:00,85.9852002611,3.37780676999,24.9082972094,0.0,16.0824960704,26.8041601173,1.10302991047,0.0,1.10302991047
 07/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/06  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293411156,0.0,1.10293411156
 07/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293929498,0.0,1.10293929498
 07/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/07  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303800836,0.0,1.10303800836
 07/07  06:00:00,43.5925484008,3.81199370624,12.9679544832,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/07  07:00:00,68.9320647571,3.29553384738,16.863805113,0.0,16.0824960704,32.6817896323,1.10339017285,0.0,1.10339017285
 07/07  08:00:00,156.408804399,5.62253083,32.1270328767,0.0,48.2474882111,70.4033123869,1.10391269396,0.0,1.10391269396
 07/07  09:00:00,155.088482617,5.95751776639,38.8202955876,0.0,48.2474882111,62.0547409583,2.18782300542,0.0,2.18782300542
 07/07  10:00:00,156.342006591,6.13377190803,41.824158826,0.0,48.2474882111,60.1281475517,1.10394228551,0.0,1.10394228551
 07/07  11:00:00,164.846157846,6.46132190225,48.07416668,0.0,48.2474882111,62.0547409583,2.18841538244,0.0,2.18841538244
 07/07  12:00:00,171.031718725,6.20623036436,55.0591676037,0.0,48.2474882111,61.5103924513,2.18921104113,0.0,2.18921104113
 07/07  13:00:00,186.8874993,7.65705973606,67.314275795,0.0,48.2474882111,63.6602354638,2.18911856181,0.0,2.18911856181
 07/07  14:00:00,189.081721303,8.45283810178,72.2448073446,0.0,48.2474882111,60.1281475517,1.10386663458,0.0,1.10386663458
 07/07  15:00:00,194.317789897,9.37365247139,76.5600615686,0.0,48.2474882111,60.1281475517,2.18764536834,0.0,2.18764536834
 07/07  16:00:00,198.319892004,10.1197053003,76.9262207365,0.0,48.2474882111,63.0180376616,1.10409257215,0.0,1.10409257215
 07/07  17:00:00,180.314175759,9.1807248432,70.8043986017,0.0,37.5258241642,62.7947880557,1.10386631305,0.0,1.10386631305
 07/07  18:00:00,120.815378115,6.00400345578,51.9805954938,0.0,26.8041601173,36.0181789539,1.10357164757,0.0,1.10357164757
 07/07  19:00:00,103.328424189,4.57907292456,38.4873633078,0.0,26.8041601173,33.4493877451,1.10334086628,0.0,1.10334086628
 07/07  20:00:00,92.2025207047,3.63250492742,29.5865238912,0.0,16.0824960704,28.0885557216,1.10330636178,0.0,1.10330636178
 07/07  21:00:00,86.1772358256,3.42949538247,25.0486441614,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302472231,0.0,1.10302472231
 07/07  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294184664,0.0,1.10294184664
 07/08  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029388035,0.0,1.1029388035
 07/08  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303062231,0.0,1.10303062231
 07/08  06:00:00,38.5750726962,3.44534570923,8.16357482297,0.153551952674,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/08  07:00:00,49.7703009308,3.22634483378,14.397776461,0.195997007036,5.36083202345,26.5809105114,1.1031190829,0.0,1.1031190829
 07/08  08:00:00,81.3761589748,3.47358140377,19.790432627,0.0,26.8041601173,31.2995447326,0.02,0.0,0.02
 07/08  09:00:00,88.8625922103,3.60213989997,24.9006150587,0.0,26.8041601173,33.5472370403,1.10334683918,0.0,1.10334683918
 07/08  10:00:00,92.093221552,3.6149603531,29.0817206505,0.0,26.8041601173,32.583940337,1.10340214297,0.0,1.10340214297
 07/08  11:00:00,97.5966828014,3.57605932191,32.3763906234,0.0,26.8041601173,34.8316326447,1.10354360139,0.0,1.10354360139
 07/08  12:00:00,103.35484935,3.71140195828,39.2836101398,0.0,26.8041601173,33.5472370403,1.10341501635,0.0,1.10341501635
 07/08  13:00:00,109.426919659,3.99336230453,47.6425113118,0.0,26.8041601173,30.9784458315,1.1033875197,0.0,1.1033875197
 07/08  14:00:00,82.8407527182,3.77264380056,49.6867174975,0.0,8.04124803518,21.3317032909,1.1032692229,0.0,1.1032692229
 07/08  15:00:00,87.4600755732,4.18204295922,55.1810367982,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 07/08  16:00:00,91.5121752559,4.58062644235,58.5134540967,0.0,8.04124803518,20.3684065876,1.10323580702,0.0,1.10323580702
 07/08  17:00:00,86.3283075591,4.58993519511,61.0404267812,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 07/08  18:00:00,49.3389793948,2.45061938433,28.1170078343,0.0,2.68041601173,16.0824960704,1.10305051363,0.0,1.10305051363
 07/08  19:00:00,43.9954275658,2.13168525425,23.0923901353,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  20:00:00,47.2428975481,1.20934256033,12.4582028116,0.0,2.68041601173,16.0824960704,1.1030057966,0.0,1.1030057966
 07/08  21:00:00,39.8914828423,0.630719633954,5.68541103214,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293603693,0.0,1.10293603693
 07/08  23:00:00,38.1020182364,0.540616829104,3.98604923109,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292284041,0.0,1.10292284041
 07/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290037909,0.0,1.10290037909
 07/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294568366,0.0,1.10294568366
 07/09  07:00:00,33.1238315522,2.23807724748,12.1144021285,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  08:00:00,36.0497033468,2.13187294913,15.1464782215,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  09:00:00,42.8086653622,2.68308399167,21.3542291944,0.0,2.68041601173,16.0824960704,1.10296478761,0.0,1.10296478761
 07/09  10:00:00,40.0519880068,2.14464226495,19.1359935657,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  11:00:00,48.4730765878,2.67410913388,27.0276152777,0.0,2.68041601173,16.0824960704,1.10302590265,0.0,1.10302590265
 07/09  12:00:00,42.9366596447,2.02250358415,22.1428038844,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  13:00:00,51.8732136975,2.60476916867,30.4970923526,0.0,2.68041601173,16.0824960704,1.10310805461,0.0,1.10310805461
 07/09  14:00:00,45.6563520805,2.00899769524,24.8760022091,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  15:00:00,57.3822194022,2.78629433346,35.8245728926,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  16:00:00,52.0619631524,2.33639078533,30.9542201909,0.0,2.68041601173,16.0824960704,1.10294463147,0.0,1.10294463147
 07/09  17:00:00,62.2924687804,3.08134734529,40.4397692589,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  18:00:00,51.0614328816,2.3715716126,29.9185090928,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  19:00:00,54.0674486475,2.74945635082,32.5466401205,0.0,2.68041601173,16.0824960704,1.10294414133,0.0,1.10294414133
 07/09  20:00:00,51.1773768636,1.40909665321,16.1929280342,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  21:00:00,50.8993030671,1.38296235807,15.9409885328,0.0,2.68041601173,16.0824960704,1.10305426852,0.0,1.10305426852
 07/09  22:00:00,48.5101065721,1.22159232454,13.7131620713,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  23:00:00,43.4392941581,0.780890975372,9.08305100653,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  24:00:00,41.4710825485,0.720822438805,7.17490793353,0.0,2.68041601173,16.0824960704,1.10296230278,0.0,1.10296230278
 07/10  01:00:00,44.1895979108,0.540616829104,4.71279688204,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/10  02:00:00,40.6721409776,0.18126894629,1.55468783169,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/10  03:00:00,42.4451447197,0.360411219402,3.14854930067,0.0,2.68041601173,21.4433280938,1.10293672197,0.0,1.10293672197
 07/10  04:00:00,43.5867530549,0.540616829104,4.10995202614,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/10  05:00:00,39.8590305527,0.0901028048506,0.619660869831,0.0,5.36083202345,21.4433280938,1.10303283168,0.0,1.10303283168
 07/10  06:00:00,56.9941217822,4.1366271645,26.0448944064,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/10  07:00:00,80.2240631632,3.69013413668,27.7612032298,0.0,16.0824960704,32.6817896323,1.10336006747,0.0,1.10336006747
 07/10  08:00:00,171.125188977,6.52377092556,45.942177359,0.0,48.2474882111,70.4033123869,1.10386898616,0.0,1.10386898616
 07/10  09:00:00,171.991679234,6.98204226978,54.6989677011,0.0,48.2474882111,62.0547409583,2.18792536374,0.0,2.18792536374
 07/10  10:00:00,178.056849509,7.27016865731,62.4026049948,0.0,48.2474882111,60.1281475517,1.10409390656,0.0,1.10409390656
 07/10  11:00:00,188.196516366,7.66311365011,70.2227334528,0.0,48.2474882111,62.0547409583,2.18864576096,0.0,2.18864576096
 07/10  12:00:00,192.703973792,7.24651392075,75.6911391152,0.0,48.2474882111,61.5103924513,2.18909383685,0.0,2.18909383685
 07/10  13:00:00,209.334484783,8.99768802051,88.4206329932,0.0,48.2474882111,63.6602354638,2.18899655075,0.0,2.18899655075
 07/10  14:00:00,218.444506208,15.4844471406,94.5759832106,0.0,48.2474882111,60.1281475517,1.10398542254,0.0,1.10398542254
 07/10  15:00:00,223.83071792,18.5584679542,96.888174109,0.0,48.2474882111,60.1281475517,2.187695551,0.0,2.187695551
 07/10  16:00:00,223.985337826,18.9678996705,93.7434721885,0.0,48.2474882111,63.0180376616,1.10426146763,0.0,1.10426146763
 07/10  17:00:00,193.948633092,12.5076693979,81.1119113803,0.0,37.5258241642,62.7947880557,1.10380647518,0.0,1.10380647518
 07/10  18:00:00,129.157130002,6.8950760075,59.431274829,0.0,26.8041601173,36.0181789539,1.10351972718,0.0,1.10351972718
 07/10  19:00:00,114.085586566,5.24351383612,48.5800847732,0.0,26.8041601173,33.4493877451,1.10328672576,0.0,1.10328672576
 07/10  20:00:00,101.641039387,3.99828131885,38.6592661817,0.0,16.0824960704,28.0885557216,1.10333092803,0.0,1.10333092803
 07/10  21:00:00,96.533595236,3.70200629385,35.1324926605,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/10  22:00:00,47.238331606,0.540616829104,5.08111456555,0.0,5.36083202345,21.4433280938,1.10298883305,0.0,1.10298883305
 07/10  23:00:00,42.5910214791,0.360411219402,3.29442606004,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/10  24:00:00,40.6921995617,0.180205609701,1.5758097524,0.0,2.68041601173,21.4433280938,1.10293869657,0.0,1.10293869657
 07/11  01:00:00,44.1267407062,0.540616829104,4.64993967748,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/11  02:00:00,44.1231529111,0.540616829104,4.64635188239,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297760187,0.0,1.10297760187
 07/11  04:00:00,41.5142965796,0.360411219402,2.21770116057,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/11  05:00:00,40.4334240912,0.180205609701,1.10395160349,0.0,5.36083202345,21.4433280938,1.10303091381,0.0,1.10303091381
 07/11  06:00:00,53.5215017001,4.17919171081,22.529709778,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/11  07:00:00,75.1920661717,3.24152482825,23.1778155467,0.0,16.0824960704,32.6817896323,1.10338804016,0.0,1.10338804016
 07/11  08:00:00,159.925179554,4.80767809589,36.4582607659,0.0,48.2474882111,70.4033123869,1.10399899955,0.0,1.10399899955
 07/11  09:00:00,160.713622326,5.56829394265,44.8346591202,0.0,48.2474882111,62.0547409583,2.18799290507,0.0,2.18799290507
 07/11  10:00:00,167.38814306,6.50924395329,52.4948232501,0.0,48.2474882111,60.1281475517,1.10401260585,0.0,1.10401260585
 07/11  11:00:00,175.23438342,7.0877903841,57.8359237724,0.0,48.2474882111,62.0547409583,2.18847658073,0.0,2.18847658073
 07/11  12:00:00,174.093639704,6.62375076436,57.7035681831,0.0,48.2474882111,61.5103924513,2.18891732819,0.0,2.18891732819
 07/11  13:00:00,184.398633973,7.9623179525,64.5201522514,0.0,48.2474882111,63.6602354638,2.1888197067,0.0,2.1888197067
 07/11  14:00:00,189.117440616,8.70351845539,72.0298463038,0.0,48.2474882111,60.1281475517,1.10385640049,0.0,1.10385640049
 07/11  15:00:00,194.40470698,9.23023664104,76.7903944821,0.0,48.2474882111,60.1281475517,2.18768852663,0.0,2.18768852663
 07/11  16:00:00,194.865623544,9.55358751197,74.0380700657,0.0,48.2474882111,63.0180376616,1.10417315248,0.0,1.10417315248
 07/11  17:00:00,179.853239345,9.34031403396,70.1838729973,0.0,37.5258241642,62.7947880557,1.10365146043,0.0,1.10365146043
 07/11  18:00:00,124.013400791,6.28243585766,54.9001857679,0.0,26.8041601173,36.0181789539,1.10348817755,0.0,1.10348817755
 07/11  19:00:00,109.341917472,4.83714509419,44.2427844211,0.0,26.8041601173,33.4493877451,1.10327925784,0.0,1.10327925784
 07/11  20:00:00,97.7926813714,3.77876164109,35.0304278442,0.0,16.0824960704,28.0885557216,1.10334215394,0.0,1.10334215394
 07/11  21:00:00,93.3757202254,3.54110359198,32.1355203517,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1029423112,0.0,1.1029423112
 07/11  23:00:00,44.3213199378,0.540616829104,4.84451890905,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/11  24:00:00,40.7519102162,0.180205609701,1.63552040683,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/12  01:00:00,42.4247249532,0.360411219402,3.12812953418,0.0,2.68041601173,21.4433280938,1.10297421999,0.0,1.10297421999
 07/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/12  03:00:00,43.6250839128,0.540616829104,4.14828288403,0.0,2.68041601173,21.4433280938,1.1029390477,0.0,1.1029390477
 07/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/12  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/12  06:00:00,55.9771191902,4.37498769774,24.7895312811,0.0,5.36083202345,21.4433280938,1.10308484413,0.0,1.10308484413
 07/12  07:00:00,81.7087907958,3.69372312409,29.242341875,0.0,16.0824960704,32.6817896323,1.10340444293,0.0,1.10340444293
 07/12  08:00:00,176.213887047,6.93089605881,50.6237502957,0.0,48.2474882111,70.4033123869,1.10388705175,0.0,1.10388705175
 07/12  09:00:00,175.58656774,7.39154279448,57.8843556821,0.0,48.2474882111,62.0547409583,2.18781740528,0.0,2.18781740528
 07/12  10:00:00,181.949422124,7.7386692168,65.8266770503,0.0,48.2474882111,60.1281475517,1.1039235371,0.0,1.1039235371
 07/12  11:00:00,188.923296302,8.04661040229,70.5660166358,0.0,48.2474882111,62.0547409583,2.18853079518,0.0,2.18853079518
 07/12  12:00:00,190.46191091,7.60142289599,73.0941672571,0.0,48.2474882111,61.5103924513,2.18933902606,0.0,2.18933902606
 07/12  13:00:00,201.688362637,9.31843362394,80.453765244,0.0,48.2474882111,63.6602354638,2.18917881682,0.0,2.18917881682
 07/12  14:00:00,198.996304285,9.8191249204,80.7931035075,0.0,48.2474882111,60.1281475517,1.10393120324,0.0,1.10393120324
 07/12  15:00:00,203.615640376,10.494453656,84.7371108635,0.0,48.2474882111,60.1281475517,1.1038085232,0.0,1.1038085232
 07/12  16:00:00,209.660276765,11.0255696187,87.3607411799,0.0,48.2474882111,63.0180376616,2.18814381405,0.0,2.18814381405
 07/12  17:00:00,191.334303724,9.82676757841,81.1784838318,0.0,37.5258241642,62.7947880557,1.10365558765,0.0,1.10365558765
 07/12  18:00:00,131.12232681,6.46190859351,61.8296390511,0.0,26.8041601173,36.0181789539,1.10341601571,0.0,1.10341601571
 07/12  19:00:00,113.31182253,5.00788012136,48.0419544523,0.0,26.8041601173,33.4493877451,1.10327791883,0.0,1.10327791883
 07/12  20:00:00,100.474044023,3.88762833751,37.6029237998,0.0,16.0824960704,28.0885557216,1.10334759758,0.0,1.10334759758
 07/12  21:00:00,95.2063795602,3.62085028074,33.8864329977,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/12  22:00:00,43.4702756268,0.180205609701,1.67346980573,0.0,5.36083202345,21.4433280938,1.10299087155,0.0,1.10299087155
 07/12  23:00:00,42.5359507124,0.360411219402,3.23935529333,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/12  24:00:00,44.123554377,0.540616829104,4.64675334828,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294258348,0.0,1.10294258348
 07/13  02:00:00,43.8953100908,0.540616829104,4.41850906201,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/13  04:00:00,43.1213383928,0.540616829104,3.64453736404,0.0,2.68041601173,21.4433280938,1.10293450327,0.0,1.10293450327
 07/13  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/13  06:00:00,60.9335162479,4.61367520718,29.5072408294,0.0,5.36083202345,21.4433280938,1.10304354221,0.0,1.10304354221
 07/13  07:00:00,83.1166830372,3.74471581411,30.5992414264,0.0,16.0824960704,32.6817896323,1.10341555381,0.0,1.10341555381
 07/13  08:00:00,176.108128792,7.03644823042,50.4124398695,0.0,48.2474882111,70.4033123869,1.10397061512,0.0,1.10397061512
 07/13  09:00:00,174.362940525,7.52893331231,56.5233379491,0.0,48.2474882111,62.0547409583,1.10401857835,0.0,1.10401857835
 07/13  10:00:00,175.700930469,7.61626987109,59.7005847412,0.0,48.2474882111,60.1281475517,2.18804078682,0.0,2.18804078682
 07/13  11:00:00,186.558831278,8.14878420077,68.0993778136,0.0,48.2474882111,62.0547409583,2.18858704573,0.0,2.18858704573
 07/13  12:00:00,190.717836035,7.88771779635,73.0637974819,0.0,48.2474882111,61.5103924513,2.18912504355,0.0,2.18912504355
 07/13  13:00:00,198.415728483,9.21008044005,77.2894842736,0.0,48.2474882111,63.6602354638,2.1889656618,0.0,2.1889656618
 07/13  14:00:00,190.385647827,9.13083494307,72.8707370272,0.0,48.2474882111,60.1281475517,1.10383503504,0.0,1.10383503504
 07/13  15:00:00,196.504164121,10.0315992714,78.0884889927,0.0,48.2474882111,60.1281475517,1.10387541391,0.0,1.10387541391
 07/13  16:00:00,206.93876136,11.1398048944,84.5249904988,0.0,48.2474882111,63.0180376616,2.18816352861,0.0,2.18816352861
 07/13  17:00:00,187.613418078,10.150183874,77.1341818896,0.0,37.5258241642,62.7947880557,1.10356945919,0.0,1.10356945919
 07/13  18:00:00,127.116100249,6.59522647238,57.6900946114,0.0,26.8041601173,36.0181789539,1.10342113254,0.0,1.10342113254
 07/13  19:00:00,111.066281718,5.04534862393,45.7589451374,0.0,26.8041601173,33.4493877451,1.10327396454,0.0,1.10327396454
 07/13  20:00:00,98.08631706,3.86325571342,35.2395694604,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/13  21:00:00,92.667359697,3.58907722878,31.3791861865,0.0,16.0824960704,26.8041601173,1.10318531034,0.0,1.10318531034
 07/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/13  23:00:00,44.0172059374,0.540616829104,4.54040490868,0.0,2.68041601173,21.4433280938,1.10297456819,0.0,1.10297456819
 07/13  24:00:00,42.2600697498,0.360411219402,2.96347433075,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/14  01:00:00,40.5671240235,0.180205609701,1.4507342142,0.0,2.68041601173,21.4433280938,1.10294234954,0.0,1.10294234954
 07/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293376835,0.0,1.10293376835
 07/14  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/14  06:00:00,57.6844492141,4.46269735095,26.4091516517,0.0,5.36083202345,21.4433280938,1.10300381886,0.0,1.10300381886
 07/14  07:00:00,82.2784908466,3.68744902564,29.8183160242,0.0,16.0824960704,32.6817896323,1.10334238766,0.0,1.10334238766
 07/14  08:00:00,176.041345706,6.9326379539,50.4494670599,0.0,48.2474882111,70.4033123869,1.10386842665,0.0,1.10386842665
 07/14  09:00:00,176.887663901,7.52104810625,59.0559465311,0.0,48.2474882111,62.0547409583,1.10391444956,0.0,1.10391444956
 07/14  10:00:00,181.352727168,7.8773254374,65.0913258736,0.0,48.2474882111,60.1281475517,2.18782957143,0.0,2.18782957143
 07/14  11:00:00,187.603619791,8.18683063564,69.1061198924,0.0,48.2474882111,62.0547409583,1.10423125025,0.0,1.10423125025
 07/14  12:00:00,188.025121585,7.51978249916,70.7390183292,0.0,48.2474882111,61.5103924513,3.27375531569,0.0,3.27375531569
 07/14  13:00:00,200.98009383,9.00911916797,80.0548108929,0.0,48.2474882111,63.6602354638,1.57478872758,0.0,1.57478872758
 07/14  14:00:00,199.204108483,9.58954954503,81.2304830811,0.0,48.2474882111,60.1281475517,1.71757985756,0.0,1.71757985756
 07/14  15:00:00,198.776730841,10.3047162736,80.0879387108,0.0,48.2474882111,60.1281475517,1.10377255292,0.0,1.10377255292
 07/14  16:00:00,201.210393729,11.0521227558,78.8843050065,0.0,48.2474882111,63.0180376616,2.18829424781,0.0,2.18829424781
 07/14  17:00:00,182.238253188,9.93552563378,71.9736752406,0.0,37.5258241642,62.7947880557,1.10359198749,0.0,1.10359198749
 07/14  18:00:00,125.768525834,6.50542761845,56.4323190498,0.0,26.8041601173,36.0181789539,1.10342868548,0.0,1.10342868548
 07/14  19:00:00,111.348277134,4.97899959245,46.1072895854,0.0,26.8041601173,33.4493877451,1.10326612306,0.0,1.10326612306
 07/14  20:00:00,98.3581096994,3.8077134037,35.5669044095,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/14  21:00:00,93.377739055,3.53856844199,32.1400743313,0.0,16.0824960704,26.8041601173,1.10305662567,0.0,1.10305662567
 07/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/14  23:00:00,44.1822964315,0.540616829104,4.70549540277,0.0,2.68041601173,21.4433280938,1.10294110919,0.0,1.10294110919
 07/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/15  01:00:00,38.5652121324,0.540616829104,4.44924312713,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029424865,0.0,1.1029424865
 07/15  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293599776,0.0,1.10293599776
 07/15  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  06:00:00,57.8266869426,4.13474956139,26.8793371698,0.0,5.36083202345,21.4433280938,1.1030031524,0.0,1.1030031524
 07/15  07:00:00,63.1500150567,3.55315028513,27.6466821426,0.0,5.36083202345,26.5809105114,0.02,0.0,0.02
 07/15  08:00:00,96.1029914444,4.14509731026,33.8457491902,0.0,26.8041601173,31.2995447326,1.10326957964,0.0,1.10326957964
 07/15  09:00:00,104.115748093,4.38594920847,39.3699616331,0.0,26.8041601173,33.5472370403,1.10344057852,0.0,1.10344057852
 07/15  10:00:00,108.000524421,4.46050890199,44.1434749702,0.0,26.8041601173,32.583940337,1.10338112255,0.0,1.10338112255
 07/15  11:00:00,113.247985358,4.41120558825,47.1925469133,0.0,26.8041601173,34.8316326447,1.10347518749,0.0,1.10347518749
 07/15  12:00:00,115.538686922,4.47413261721,50.7047170532,0.0,26.8041601173,33.5472370403,0.02,0.0,0.02
 07/15  13:00:00,115.494788771,4.59607871579,53.1076640119,0.0,26.8041601173,30.9784458315,1.10338896071,0.0,1.10338896071
 07/15  14:00:00,83.1869163832,4.11996577881,49.6855591843,0.0,8.04124803518,21.3317032909,1.10324295239,0.0,1.10324295239
 07/15  15:00:00,81.3550548649,4.27269831789,48.9853607313,0.0,8.04124803518,20.0473076865,1.10318456686,0.0,1.10318456686
 07/15  16:00:00,80.3791818967,4.4043461078,47.556741072,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 07/15  17:00:00,66.4449123743,4.16010711091,41.5868596806,0.0,2.68041601173,18.0090894769,1.10300443445,0.0,1.10300443445
 07/15  18:00:00,41.924233922,2.31388918637,20.8389925595,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  19:00:00,34.4552172474,1.60616479375,14.0777002775,0.0,2.68041601173,16.0824960704,1.10305275406,0.0,1.10305275406
 07/15  20:00:00,38.8927996305,0.540616829104,4.77683062524,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
