Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/15  21:00:00,36.9614167065,0.360411219402,3.02565331089,0.0,2.68041601173,16.0824960704,1.10305765407,0.0,1.10305765407
 07/15  22:00:00,35.2629638348,0.180205609701,1.50740604887,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293880659,0.0,1.10293880659
 07/16  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290937039,0.0,1.10290937039
 07/16  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300033317,0.0,1.10300033317
 07/16  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  07:00:00,31.1819871137,2.00472983448,10.405905103,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  08:00:00,35.5437095851,2.27387988534,14.4984775235,0.0,2.68041601173,16.0824960704,1.10296580029,0.0,1.10296580029
 07/16  09:00:00,40.0367023324,2.49122975264,18.7741204036,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  10:00:00,39.7924993906,2.31309260956,18.7080546048,0.0,2.68041601173,16.0824960704,1.10296129437,0.0,1.10296129437
 07/16  11:00:00,42.0526344721,2.44441685195,20.836865444,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  12:00:00,38.9842281963,2.06007934885,18.1527966712,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  13:00:00,31.5768840701,1.26646189015,11.5390700038,0.0,2.68041601173,16.0824960704,1.10312015653,0.0,1.10312015653
 07/16  14:00:00,37.1388890849,1.8002276361,16.5673092726,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  15:00:00,38.7710270271,2.04618339345,17.9534914575,0.0,2.68041601173,16.0824960704,1.10295904643,0.0,1.10295904643
 07/16  16:00:00,43.8115635911,2.66408731344,22.3761241015,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  17:00:00,38.356448573,2.15676388444,17.4283325124,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  18:00:00,41.619225035,2.6733922411,20.1744806177,0.0,2.68041601173,16.0824960704,1.10290899612,0.0,1.10290899612
 07/16  19:00:00,28.6701219191,1.24801045914,8.65075928378,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295443282,0.0,1.10295443282
 07/16  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290500765,0.0,1.10290500765
 07/16  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293892419,0.0,1.10293892419
 07/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294103071,0.0,1.10294103071
 07/17  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/17  06:00:00,42.7075352724,3.44114380446,12.363007442,0.0907838146412,5.36083202345,21.4433280938,1.10300061882,0.0,1.10300061882
 07/17  07:00:00,68.6734209257,3.28924617951,16.5018743314,0.10957461799,16.0824960704,32.6817896323,0.02,0.0,0.02
 07/17  08:00:00,147.095113466,4.67902747843,23.7568452958,0.0,48.2474882111,70.4033123869,2.18773281516,0.0,2.18773281516
 07/17  09:00:00,144.337869709,4.89071249069,29.1364879551,0.0,48.2474882111,62.0547409583,1.10396258735,0.0,1.10396258735
 07/17  10:00:00,148.370497376,5.06891323418,34.9175082846,0.0,48.2474882111,60.1281475517,2.18794162299,0.0,2.18794162299
 07/17  11:00:00,155.00728927,5.33105524642,39.3655647597,0.0,48.2474882111,62.0547409583,1.10432220593,0.0,1.10432220593
 07/17  12:00:00,155.989747909,5.07162224781,41.1518049047,0.0,48.2474882111,61.5103924513,2.18896100211,0.0,2.18896100211
 07/17  13:00:00,164.066063087,5.96517339053,46.184725927,0.0,48.2474882111,63.6602354638,2.18903222631,0.0,2.18903222631
 07/17  14:00:00,163.876708911,6.2632633604,49.2293696942,0.0,48.2474882111,60.1281475517,2.18804298007,0.0,2.18804298007
 07/17  15:00:00,169.038414992,7.00990583344,53.6444333015,0.0,48.2474882111,60.1281475517,1.10378715256,0.0,1.10378715256
 07/17  16:00:00,173.666502159,7.72950580458,54.6630303872,0.0,48.2474882111,63.0180376616,2.18819073221,0.0,2.18819073221
 07/17  17:00:00,157.440555955,7.18593481417,49.9255688268,0.0,37.5258241642,62.7947880557,1.10357693064,0.0,1.10357693064
 07/17  18:00:00,104.616709091,4.83079007508,36.9551398511,0.0,26.8041601173,36.0181789539,1.10339856821,0.0,1.10339856821
 07/17  19:00:00,92.6515740902,3.89069609066,28.4988900431,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 07/17  20:00:00,86.0963532756,3.36693012077,23.7459312687,0.0,16.0824960704,28.0885557216,1.10326103429,0.0,1.10326103429
 07/17  21:00:00,82.8623682211,3.27474090773,21.8885310317,0.0,16.0824960704,26.8041601173,1.10302871966,0.0,1.10302871966
 07/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294025601,0.0,1.10294025601
 07/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294113464,0.0,1.10294113464
 07/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/18  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302850955,0.0,1.10302850955
 07/18  06:00:00,47.4388466929,3.50115811696,17.1250883646,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/18  07:00:00,74.1227200323,3.318556646,22.0314375896,0.0,16.0824960704,32.6817896323,1.10338540116,0.0,1.10338540116
 07/18  08:00:00,157.574383655,5.11124938357,33.8038935796,0.0,48.2474882111,70.4033123869,1.10381217221,0.0,1.10381217221
 07/18  09:00:00,156.323290182,5.43632761582,40.5762933031,0.0,48.2474882111,62.0547409583,2.18802795213,0.0,2.18802795213
 07/18  10:00:00,160.236731943,5.70540328008,46.1472528058,0.0,48.2474882111,60.1281475517,1.10403978504,0.0,1.10403978504
 07/18  11:00:00,167.812450161,6.04099271848,51.4607881792,0.0,48.2474882111,62.0547409583,2.18835969295,0.0,2.18835969295
 07/18  12:00:00,169.431381963,5.79766472199,53.8673964849,0.0,48.2474882111,61.5103924513,2.18938068192,0.0,2.18938068192
 07/18  13:00:00,181.831732745,7.06400154578,62.8515674302,0.0,48.2474882111,63.6602354638,2.18926648472,0.0,2.18926648472
 07/18  14:00:00,185.461355715,7.6950886333,69.3821912251,0.0,48.2474882111,60.1281475517,2.18771647212,0.0,2.18771647212
 07/18  15:00:00,188.873598752,8.60072829542,71.8887945997,0.0,48.2474882111,60.1281475517,1.10382114885,0.0,1.10382114885
 07/18  16:00:00,190.06584799,9.28893972326,69.5029423005,0.0,48.2474882111,63.0180376616,1.10414855622,0.0,1.10414855622
 07/18  17:00:00,172.125069657,8.44697305147,63.3490442911,0.0,37.5258241642,62.7947880557,2.18749575339,0.0,2.18749575339
 07/18  18:00:00,118.006368994,5.5546964226,49.6208934057,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 07/18  19:00:00,104.633102421,4.36004763446,40.0110668302,0.0,26.8041601173,33.4493877451,1.10337004551,0.0,1.10337004551
 07/18  20:00:00,94.1277377003,3.54109498005,31.6031508341,0.0,16.0824960704,28.0885557216,1.10333257243,0.0,1.10333257243
 07/18  21:00:00,90.11885111,3.38533518598,29.0344196423,0.0,16.0824960704,26.8041601173,1.10302642418,0.0,1.10302642418
 07/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293636508,0.0,1.10293636508
 07/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294013685,0.0,1.10294013685
 07/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/19  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303554857,0.0,1.10303554857
 07/19  06:00:00,51.152605126,3.81121394106,20.5287909736,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/19  07:00:00,76.3994839852,3.31963083295,24.3071273555,0.0,16.0824960704,32.6817896323,1.10337459275,0.0,1.10337459275
 07/19  08:00:00,163.304412917,5.79399329626,38.8511789285,0.0,48.2474882111,70.4033123869,1.10388499054,0.0,1.10388499054
 07/19  09:00:00,162.440324739,6.23617519749,45.8934802777,0.0,48.2474882111,62.0547409583,2.18775450246,0.0,2.18775450246
 07/19  10:00:00,166.204557596,6.59304764103,51.2274340985,0.0,48.2474882111,60.1281475517,1.10410004894,0.0,1.10410004894
 07/19  11:00:00,172.845543544,6.85681479495,55.6780594853,0.0,48.2474882111,62.0547409583,2.18836499172,0.0,2.18836499172
 07/19  12:00:00,173.438318846,6.41481327424,57.257184815,0.0,48.2474882111,61.5103924513,2.18907989864,0.0,2.18907989864
 07/19  13:00:00,186.322089427,7.87066962298,66.5352560355,0.0,48.2474882111,63.6602354638,2.18896930475,0.0,2.18896930475
 07/19  14:00:00,186.640183372,8.38972107638,69.8663864383,0.0,48.2474882111,60.1281475517,1.10392144503,0.0,1.10392144503
 07/19  15:00:00,188.048289573,9.16327551676,70.5009381996,0.0,48.2474882111,60.1281475517,2.18765755257,0.0,2.18765755257
 07/19  16:00:00,190.277082411,9.87448607336,69.1286303712,0.0,48.2474882111,63.0180376616,1.10423458186,0.0,1.10423458186
 07/19  17:00:00,174.21791768,9.03827895151,64.8505864144,0.0,37.5258241642,62.7947880557,1.10370083408,0.0,1.10370083408
 07/19  18:00:00,119.395369784,5.93417675087,50.6304138675,0.0,26.8041601173,36.0181789539,1.10349596014,0.0,1.10349596014
 07/19  19:00:00,106.035492186,4.55080860054,38.7553622961,0.0,26.8041601173,33.4493877451,1.1032685238,0.0,1.1032685238
 07/19  20:00:00,94.62123005,3.62861536003,32.0091228038,0.0,16.0824960704,28.0885557216,1.10330905216,0.0,1.10330905216
 07/19  21:00:00,90.920552667,3.44860782802,29.7728485573,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297794611,0.0,1.10297794611
 07/19  23:00:00,40.7754500501,0.180205609701,1.65906024077,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/19  24:00:00,42.4491472572,0.360411219402,3.15255183819,0.0,2.68041601173,21.4433280938,1.10294224174,0.0,1.10294224174
 07/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293747315,0.0,1.10293747315
 07/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/20  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306615152,0.0,1.10306615152
 07/20  06:00:00,48.5522851869,3.86118434598,17.8785006296,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/20  07:00:00,75.1182112829,3.36751216211,22.9779733241,0.0,16.0824960704,32.6817896323,1.10335636233,0.0,1.10335636233
 07/20  08:00:00,166.798677263,5.99330118772,42.1461353829,0.0,48.2474882111,70.4033123869,1.10392685222,0.0,1.10392685222
 07/20  09:00:00,164.315243681,6.3817937182,47.6227806996,0.0,48.2474882111,62.0547409583,2.18789045126,0.0,2.18789045126
 07/20  10:00:00,168.614428598,6.6618566827,53.5684960587,0.0,48.2474882111,60.1281475517,1.1039566369,0.0,1.1039566369
 07/20  11:00:00,178.635932639,7.0829416636,61.2423217124,0.0,48.2474882111,62.0547409583,2.18859035469,0.0,2.18859035469
 07/20  12:00:00,184.20657498,6.80848245424,67.6317717695,0.0,48.2474882111,61.5103924513,2.18938401683,0.0,2.18938401683
 07/20  13:00:00,197.225519369,8.18711327706,77.1222423228,0.0,48.2474882111,63.6602354638,2.18921242975,0.0,2.18921242975
 07/20  14:00:00,195.724559115,8.73228126646,78.6082019917,0.0,48.2474882111,60.1281475517,1.10378373552,0.0,1.10378373552
 07/20  15:00:00,196.250877171,9.52272723844,78.344074076,0.0,48.2474882111,60.1281475517,1.103819958,0.0,1.103819958
 07/20  16:00:00,197.991705299,10.3294257121,76.3883136199,0.0,48.2474882111,63.0180376616,2.18815867639,0.0,2.18815867639
 07/20  17:00:00,178.657227809,9.28622490019,69.0419505949,0.0,37.5258241642,62.7947880557,1.10365950873,0.0,1.10365950873
 07/20  18:00:00,120.104899312,5.90495485382,51.3691652929,0.0,26.8041601173,36.0181789539,1.10341853382,0.0,1.10341853382
 07/20  19:00:00,108.324070984,4.59602497337,40.998724721,0.0,26.8041601173,33.4493877451,1.10327805964,0.0,1.10327805964
 07/20  20:00:00,95.2046392945,3.67503023387,32.5461171745,0.0,16.0824960704,28.0885557216,1.10334657528,0.0,1.10334657528
 07/20  21:00:00,90.4012950231,3.4695117171,29.2326870243,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10293885116,0.0,1.10293885116
 07/20  23:00:00,43.1347142259,0.540616829104,3.65791319711,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294080707,0.0,1.10294080707
 07/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293469911,0.0,1.10293469911
 07/21  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/21  06:00:00,40.8411754172,3.6228162806,10.4029182919,0.00284063335242,5.36083202345,21.4433280938,1.1030561089,0.0,1.1030561089
 07/21  07:00:00,67.7506602402,3.30414123746,15.673793206,0.0,16.0824960704,32.6817896323,1.10340968283,0.0,1.10340968283
 07/21  08:00:00,155.085266906,5.46219369434,30.9638325193,0.0,48.2474882111,70.4033123869,1.10395891257,0.0,1.10395891257
 07/21  09:00:00,155.508799585,5.77076615496,39.4273641662,0.0,48.2474882111,62.0547409583,1.10400423669,0.0,1.10400423669
 07/21  10:00:00,163.116801169,6.09845429332,48.6342710186,0.0,48.2474882111,60.1281475517,2.18800475853,0.0,2.18800475853
 07/21  11:00:00,173.600109757,6.48479885653,56.8046416368,0.0,48.2474882111,62.0547409583,2.18853799008,0.0,2.18853799008
 07/21  12:00:00,175.275718436,6.13286827768,59.3765294013,0.0,48.2474882111,61.5103924513,2.18906208983,0.0,2.18906208983
 07/21  13:00:00,187.957301526,7.38829374404,68.6528440131,0.0,48.2474882111,63.6602354638,2.18889317264,0.0,2.18889317264
 07/21  14:00:00,190.402937737,8.09400533806,73.924856542,0.0,48.2474882111,60.1281475517,1.10380059653,0.0,1.10380059653
 07/21  15:00:00,190.488243263,8.94445780795,73.1597095985,0.0,48.2474882111,60.1281475517,1.10383876989,0.0,1.10383876989
 07/21  16:00:00,193.532699118,9.82786933755,72.430863814,0.0,48.2474882111,63.0180376616,2.18807695914,0.0,2.18807695914
 07/21  17:00:00,177.017147835,9.09552431373,67.5925712075,0.0,37.5258241642,62.7947880557,1.10364664895,0.0,1.10364664895
 07/21  18:00:00,119.653617281,5.89439209787,50.9284460175,0.0,26.8041601173,36.0181789539,1.10347550652,0.0,1.10347550652
 07/21  19:00:00,104.604756586,4.5190970113,37.3563382847,0.0,26.8041601173,33.4493877451,1.10324689844,0.0,1.10324689844
 07/21  20:00:00,90.6100115094,3.59100044947,28.0355191738,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/21  21:00:00,84.4047079852,3.40574377003,23.2998679335,0.0,16.0824960704,26.8041601173,1.10316389931,0.0,1.10316389931
 07/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293763362,0.0,1.10293763362
 07/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/22  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.102940499,0.0,1.102940499
 07/22  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029329336,0.0,1.1029329336
 07/22  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  06:00:00,42.9273269851,3.5230568387,12.5911743697,0.000495565337984,5.36083202345,21.4433280938,1.10300266326,0.0,1.10300266326
 07/22  07:00:00,52.7289781331,3.27139501319,17.4955696854,0.0118308055443,5.36083202345,26.5809105114,0.02,0.0,0.02
 07/22  08:00:00,87.3494156704,3.59057951172,25.6466912147,0.0,26.8041601173,31.2995447326,1.1032460245,0.0,1.1032460245
 07/22  09:00:00,96.7192092959,3.76979944909,32.5895725951,0.0,26.8041601173,33.5472370403,1.10347950006,0.0,1.10347950006
 07/22  10:00:00,102.196598229,3.84893449091,38.9511231893,0.0,26.8041601173,32.583940337,1.10341575365,0.0,1.10341575365
 07/22  11:00:00,110.641951526,3.93631090847,45.061407761,0.0,26.8041601173,34.8316326447,1.10351454005,0.0,1.10351454005
 07/22  12:00:00,114.091880187,4.0554123377,49.6766305977,0.0,26.8041601173,33.5472370403,0.02,0.0,0.02
 07/22  13:00:00,113.785485019,4.25551425502,51.7389247211,0.0,26.8041601173,30.9784458315,1.10342228451,0.0,1.10342228451
 07/22  14:00:00,84.1200365223,3.87684077539,50.8618043268,0.0,8.04124803518,21.3317032909,1.10327021933,0.0,1.10327021933
 07/22  15:00:00,87.3359066111,4.21374564736,55.025165148,0.0,8.04124803518,20.0473076865,1.10320494166,0.0,1.10320494166
 07/22  16:00:00,86.2492693861,4.42937752041,53.4017971488,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 07/22  17:00:00,72.9000491467,4.24709827588,47.955005288,0.0,2.68041601173,18.0090894769,1.10301971682,0.0,1.10301971682
 07/22  18:00:00,44.214914691,2.31439254109,23.1291699737,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  19:00:00,38.2690440544,1.60653377463,15.4238247702,0.0,2.68041601173,16.0824960704,1.10306337803,0.0,1.10306337803
 07/22  20:00:00,39.0808272855,0.51058256082,4.99489254848,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  21:00:00,37.3884212784,0.360411219402,3.45265788282,0.0,2.68041601173,16.0824960704,1.1031130187,0.0,1.1031130187
 07/22  22:00:00,38.7169018751,0.540616829104,4.60093286985,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294001224,0.0,1.10294001224
 07/22  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029105611,0.0,1.1029105611
 07/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300063325,0.0,1.10300063325
 07/23  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  07:00:00,33.383173808,2.18848114749,12.4233404843,0.0,2.68041601173,16.0824960704,1.10295936772,0.0,1.10295936772
 07/23  08:00:00,38.151392069,2.307027477,17.0730124159,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  09:00:00,41.9960778588,2.52110798439,20.7036176982,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  10:00:00,41.8470386463,2.32016737737,20.7555190927,0.0,2.68041601173,16.0824960704,1.10296099743,0.0,1.10296099743
 07/23  11:00:00,45.8828288683,2.50111056479,24.6103661273,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  12:00:00,43.5088161368,2.12401511712,22.6134488434,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  13:00:00,50.4142369891,2.48612563589,29.156759177,0.0,2.68041601173,16.0824960704,1.10309348776,0.0,1.10309348776
 07/23  14:00:00,45.1712250359,1.96003619645,24.4398366633,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  15:00:00,55.6124865724,2.69655644307,34.1445779532,0.0,2.68041601173,16.0824960704,1.10295528452,0.0,1.10295528452
 07/23  16:00:00,48.7936603825,2.23237577418,27.7899324321,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  17:00:00,56.6593215791,2.91013715607,34.9778322469,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  18:00:00,46.8979552512,2.26060113194,25.8660019431,0.0,2.68041601173,16.0824960704,1.10291152853,0.0,1.10291152853
 07/23  19:00:00,53.3656082951,2.7464840259,29.3804387596,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  20:00:00,51.73179777,1.61213173315,16.5443138607,0.0,2.68041601173,16.0824960704,1.10296481141,0.0,1.10296481141
 07/23  21:00:00,48.5209965524,1.34264031474,13.6030040615,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  22:00:00,40.0985406567,0.600685365671,5.92250311488,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  23:00:00,40.2833299866,0.628879874725,6.07909793566,0.0,2.68041601173,16.0824960704,1.1029530371,0.0,1.1029530371
 07/23  24:00:00,42.0500855597,0.807245725198,7.66748765831,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/24  01:00:00,44.6118502867,0.540616829104,5.135049258,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/24  02:00:00,40.758860023,0.180205609701,1.64247021365,0.0,2.68041601173,21.4433280938,1.10297552106,0.0,1.10297552106
 07/24  03:00:00,42.4706283018,0.360411219402,3.17403288275,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293463404,0.0,1.10293463404
 07/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/24  06:00:00,59.6752475195,4.24493255098,28.6177147571,0.0,5.36083202345,21.4433280938,1.10300234189,0.0,1.10300234189
 07/24  07:00:00,87.1782815033,3.67486079506,34.7306949115,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 07/24  08:00:00,182.542023005,6.62676037837,57.2560219348,0.0,48.2474882111,70.4033123869,2.18778974969,0.0,2.18778974969
 07/24  09:00:00,182.277428351,7.20510211502,64.7616569724,0.0,48.2474882111,62.0547409583,1.10398636112,0.0,1.10398636112
 07/24  10:00:00,190.003995266,7.65242820271,73.9674912066,0.0,48.2474882111,60.1281475517,2.18798471635,0.0,2.18798471635
 07/24  11:00:00,199.355377265,8.1458501905,80.898857811,0.0,48.2474882111,62.0547409583,1.10434161984,0.0,1.10434161984
 07/24  12:00:00,195.784954172,7.65893323161,78.3597001838,0.0,48.2474882111,61.5103924513,2.18899292335,0.0,2.18899292335
 07/24  13:00:00,204.427322256,9.14924568156,83.3619128051,0.0,48.2474882111,63.6602354638,2.1890568452,0.0,2.1890568452
 07/24  14:00:00,208.783376744,12.3056674329,88.0936334541,0.0,48.2474882111,60.1281475517,2.1880922752,0.0,2.1880922752
 07/24  15:00:00,218.116276309,17.9673732591,91.7648271933,0.0,48.2474882111,60.1281475517,1.10379385543,0.0,1.10379385543
 07/24  16:00:00,222.258078654,18.4539061507,92.5302065362,0.0,48.2474882111,63.0180376616,2.1881992938,0.0,2.1881992938
 07/24  17:00:00,196.803419271,10.6349845874,85.8393823697,0.0,37.5258241642,62.7947880557,1.10357920663,0.0,1.10357920663
 07/24  18:00:00,134.02492478,6.90808399827,64.2860616164,0.0,26.8041601173,36.0181789539,1.10339960314,0.0,1.10339960314
 07/24  19:00:00,120.96620341,5.70417604535,52.532706075,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 07/24  20:00:00,103.903331355,4.05917481531,40.860664654,0.0,16.0824960704,28.0885557216,1.10326107356,0.0,1.10326107356
 07/24  21:00:00,98.2749736693,3.69773274418,36.8781446434,0.0,16.0824960704,26.8041601173,1.10302828139,0.0,1.10302828139
 07/24  22:00:00,47.3938445853,0.540616829104,5.23662754478,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/24  23:00:00,46.3451376451,0.717142920347,6.69181052509,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/24  24:00:00,42.5136012197,0.358571460173,3.21884555993,0.0,2.68041601173,21.4433280938,1.10294117948,0.0,1.10294117948
 07/25  01:00:00,44.5050080516,0.540616829104,5.0282070229,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/25  02:00:00,42.4352923864,0.360411219402,3.1386969674,0.0,2.68041601173,21.4433280938,1.1029408322,0.0,1.1029408322
 07/25  03:00:00,40.6320983025,0.180205609701,1.51570849317,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/25  05:00:00,46.0088446127,0.540616829104,3.85162757222,0.0,5.36083202345,21.4433280938,1.10302787534,0.0,1.10302787534
 07/25  06:00:00,58.3317332575,4.01549805297,27.5036349932,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/25  07:00:00,85.3918313748,3.69688558181,32.9222199963,0.0,16.0824960704,32.6817896323,1.10336464723,0.0,1.10336464723
 07/25  08:00:00,180.385072496,7.08221304248,54.6436187613,0.0,48.2474882111,70.4033123869,1.10380569734,0.0,1.10380569734
 07/25  09:00:00,181.360499432,7.67993474924,63.3698954188,0.0,48.2474882111,62.0547409583,2.18800922764,0.0,2.18800922764
 07/25  10:00:00,185.589407376,8.08717334316,69.1181581757,0.0,48.2474882111,60.1281475517,1.10402800058,0.0,1.10402800058
 07/25  11:00:00,194.089767623,8.51019061216,75.2689077471,0.0,48.2474882111,62.0547409583,2.18833039114,0.0,2.18833039114
 07/25  12:00:00,193.261166417,7.79515637546,75.6996892853,0.0,48.2474882111,61.5103924513,2.18934022389,0.0,2.18934022389
 07/25  13:00:00,206.074676993,9.54824982336,84.6102634007,0.0,48.2474882111,63.6602354638,2.18922048295,0.0,2.18922048295
 07/25  14:00:00,206.766424605,9.98280137572,88.3995473725,0.0,48.2474882111,60.1281475517,1.35880345313,0.0,1.35880345313
 07/25  15:00:00,212.593600718,11.8688285784,92.3406962831,0.0,48.2474882111,60.1281475517,1.93270560765,0.0,1.93270560765
 07/25  16:00:00,217.020100328,12.0057080477,93.7404263137,0.0,48.2474882111,63.0180376616,1.10412225592,0.0,1.10412225592
 07/25  17:00:00,197.60603808,10.6155962739,86.6613894917,0.0,37.5258241642,62.7947880557,2.18744251416,0.0,2.18744251416
 07/25  18:00:00,136.297902452,6.97728132052,66.4898419664,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 07/25  19:00:00,122.791334057,5.71583549847,54.3461772686,0.0,26.8041601173,33.4493877451,1.10334992744,0.0,1.10334992744
 07/25  20:00:00,102.232354063,4.02776453273,39.2210976445,0.0,16.0824960704,28.0885557216,1.10331232873,0.0,1.10331232873
 07/25  21:00:00,94.4909111509,3.6607351333,33.1310797359,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/25  22:00:00,45.2295990181,0.360411219402,3.25258758733,0.0,5.36083202345,21.4433280938,1.10303565681,0.0,1.10303565681
 07/25  23:00:00,40.6758296604,0.180205609701,1.55943985104,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/25  24:00:00,44.2454823759,0.540616829104,4.76868134715,0.0,2.68041601173,21.4433280938,1.10299790993,0.0,1.10299790993
 07/26  01:00:00,42.3129722612,0.360411219402,3.0163768421,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/26  02:00:00,40.5571171382,0.180205609701,1.44072732884,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293579803,0.0,1.10293579803
 07/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/26  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302954422,0.0,1.10302954422
 07/26  06:00:00,53.8653048412,4.2345412239,22.8181634059,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/26  07:00:00,79.2346824271,3.63793051975,26.8240261106,0.0,16.0824960704,32.6817896323,1.10334913025,0.0,1.10334913025
 07/26  08:00:00,169.932375588,6.68903089667,44.5841039988,0.0,48.2474882111,70.4033123869,1.10384788936,0.0,1.10384788936
 07/26  09:00:00,169.761225468,7.15058630663,52.2999698983,0.0,48.2474882111,62.0547409583,2.18809413035,0.0,2.18809413035
 07/26  10:00:00,176.408910726,7.57778345982,60.4470514095,0.0,48.2474882111,60.1281475517,1.10405726602,0.0,1.10405726602
 07/26  11:00:00,182.714022674,7.90895047558,64.4944029348,0.0,48.2474882111,62.0547409583,2.18855348544,0.0,2.18855348544
 07/26  12:00:00,182.397653042,7.35734671401,65.2739855713,0.0,48.2474882111,61.5103924513,2.18897630642,0.0,2.18897630642
 07/26  13:00:00,194.766230968,8.74109028799,74.1089769107,0.0,48.2474882111,63.6602354638,2.18886042575,0.0,2.18886042575
 07/26  14:00:00,196.330921491,9.22972222625,78.7171234081,0.0,48.2474882111,60.1281475517,1.10387117321,0.0,1.10387117321
 07/26  15:00:00,198.648253447,10.0289298914,80.2352476983,0.0,48.2474882111,60.1281475517,2.18755419417,0.0,2.18755419417
 07/26  16:00:00,198.091133128,10.6489553452,76.168211816,0.0,48.2474882111,63.0180376616,1.10417524878,0.0,1.10417524878
 07/26  17:00:00,177.471211489,9.54052154622,67.6016376287,0.0,37.5258241642,62.7947880557,1.10365136697,0.0,1.10365136697
 07/26  18:00:00,121.068538433,6.25974714933,51.9780121187,0.0,26.8041601173,36.0181789539,1.10348551332,0.0,1.10348551332
 07/26  19:00:00,111.556642209,5.19310046531,43.6342204542,0.0,26.8041601173,33.4493877451,1.10327547025,0.0,1.10327547025
 07/26  20:00:00,96.2282086436,3.80363259261,33.4410841649,0.0,16.0824960704,28.0885557216,1.10333585209,0.0,1.10333585209
 07/26  21:00:00,91.4288477441,3.52893365282,30.2008178095,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10294191604,0.0,1.10294191604
 07/26  23:00:00,43.6920473917,0.540616829104,4.21524636293,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/27  01:00:00,43.2063309195,0.540616829104,3.72952989076,0.0,2.68041601173,21.4433280938,1.1029340461,0.0,1.1029340461
 07/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293915518,0.0,1.10293915518
 07/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/27  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/27  06:00:00,53.3447228293,4.09531585352,22.4368067644,0.0,5.36083202345,21.4433280938,1.10295295043,0.0,1.10295295043
 07/27  07:00:00,77.9848468079,3.53138368488,25.6807373263,0.0,16.0824960704,32.6817896323,1.10338977911,0.0,1.10338977911
 07/27  08:00:00,168.750649603,6.43779544539,43.653613466,0.0,48.2474882111,70.4033123869,1.10386145087,0.0,1.10386145087
 07/27  09:00:00,170.09355081,6.87947724202,52.9034043049,0.0,48.2474882111,62.0547409583,1.10388610331,0.0,1.10388610331
 07/27  10:00:00,175.695585977,7.25417201193,60.0573381086,0.0,48.2474882111,60.1281475517,2.18816256125,0.0,2.18816256125
 07/27  11:00:00,180.544746131,7.49906174597,62.7350151219,0.0,48.2474882111,62.0547409583,2.18843603958,0.0,2.18843603958
 07/27  12:00:00,178.849638484,6.85379556585,62.2295221616,0.0,48.2474882111,61.5103924513,2.18922017255,0.0,2.18922017255
 07/27  13:00:00,189.997468952,8.17704758953,69.9042575935,0.0,48.2474882111,63.6602354638,2.18904501963,0.0,2.18904501963
 07/27  14:00:00,186.656204318,8.6042885356,69.6678399256,0.0,48.2474882111,60.1281475517,1.1038683454,0.0,1.1038683454
 07/27  15:00:00,187.530620646,9.28238978222,69.864155007,0.0,48.2474882111,60.1281475517,1.1037437196,0.0,1.1037437196
 07/27  16:00:00,188.67909991,9.77698302876,67.6281509142,0.0,48.2474882111,63.0180376616,2.18821541539,0.0,2.18821541539
 07/27  17:00:00,168.281818066,8.57479195142,59.3779738003,0.0,37.5258241642,62.7947880557,1.10358819019,0.0,1.10358819019
 07/27  18:00:00,112.676428354,5.57590533686,44.2697438522,0.0,26.8041601173,36.0181789539,1.10343593786,0.0,1.10343593786
 07/27  19:00:00,103.916173094,4.65738984222,36.5294619625,0.0,26.8041601173,33.4493877451,1.10322939939,0.0,1.10322939939
 07/27  20:00:00,91.843369339,3.60678473444,29.2530927184,0.0,16.0824960704,28.0885557216,1.10329098375,0.0,1.10329098375
 07/27  21:00:00,88.7815453644,3.41469402369,27.667755059,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293314766,0.0,1.10293314766
 07/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293875564,0.0,1.10293875564
 07/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294065156,0.0,1.10294065156
 07/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/28  06:00:00,46.4785851738,3.81555072044,15.850434242,0.0,5.36083202345,21.4433280938,1.1030029334,0.0,1.1030029334
 07/28  07:00:00,72.9833253082,3.31660795307,20.8939915584,0.0,16.0824960704,32.6817896323,1.10334603942,0.0,1.10334603942
 07/28  08:00:00,164.955545445,5.84978802489,40.4465167279,0.0,48.2474882111,70.4033123869,1.10386821447,0.0,1.10386821447
 07/28  09:00:00,164.531023082,6.342354803,47.8779990151,0.0,48.2474882111,62.0547409583,1.1039109359,0.0,1.1039109359
 07/28  10:00:00,167.057898461,6.63249377594,52.0413288286,0.0,48.2474882111,60.1281475517,2.18801146016,0.0,2.18801146016
 07/28  11:00:00,174.09049755,6.96476639865,56.8150618883,0.0,48.2474882111,62.0547409583,1.10421587293,0.0,1.10421587293
 07/28  12:00:00,175.212733184,6.56562385311,58.8807885739,0.0,48.2474882111,61.5103924513,2.18924179699,0.0,2.18924179699
 07/28  13:00:00,184.904518319,7.86617155985,65.12218299,0.0,48.2474882111,63.6602354638,2.18930017844,0.0,2.18930017844
 07/28  14:00:00,185.502689496,8.44731564979,68.6712979889,0.0,48.2474882111,60.1281475517,2.18811256476,0.0,2.18811256476
 07/28  15:00:00,187.895157268,9.24222484493,70.2688565665,0.0,48.2474882111,60.1281475517,1.10373824824,0.0,1.10373824824
 07/28  16:00:00,190.941991839,9.94130371532,69.7267221568,0.0,48.2474882111,63.0180376616,2.18843142944,0.0,2.18843142944
 07/28  17:00:00,173.174222579,9.04400039609,63.8011698688,0.0,37.5258241642,62.7947880557,1.1035530022,0.0,1.1035530022
 07/28  18:00:00,117.505262758,5.96806797648,48.7064156163,0.0,26.8041601173,36.0181789539,1.1034826299,0.0,1.1034826299
 07/28  19:00:00,107.232670434,4.911867611,39.5914815333,0.0,26.8041601173,33.4493877451,1.10323727384,0.0,1.10323727384
 07/28  20:00:00,92.9696887323,3.66794172614,30.3182551201,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/28  21:00:00,88.1698353403,3.45107056302,27.0196684955,0.0,16.0824960704,26.8041601173,1.10303804255,0.0,1.10303804255
 07/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/28  23:00:00,42.0460511366,0.360411219402,2.74945571758,0.0,2.68041601173,21.4433280938,1.10299562615,0.0,1.10299562615
 07/28  24:00:00,40.4684954062,0.180205609701,1.35210559689,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/29  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294065838,0.0,1.10294065838
 07/29  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293590995,0.0,1.10293590995
 07/29  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  06:00:00,49.5936813244,3.72880042203,19.052280691,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/29  07:00:00,58.0800950197,3.33080062834,22.7991117625,0.0,5.36083202345,26.5809105114,1.10307189681,0.0,1.10307189681
 07/29  08:00:00,90.8580215816,3.81189145873,28.9339851788,0.0,26.8041601173,31.2995447326,1.10323439471,0.0,1.10323439471
 07/29  09:00:00,99.3214562563,4.01736005483,34.9442589498,0.0,26.8041601173,33.5472370403,1.10348213468,0.0,1.10348213468
 07/29  10:00:00,104.893585299,4.15864652085,41.33839823,0.0,26.8041601173,32.583940337,0.02,0.0,0.02
 07/29  11:00:00,112.190570882,4.21350193757,46.3328360882,0.0,26.8041601173,34.8316326447,1.10348378089,0.0,1.10348378089
 07/29  12:00:00,116.700967518,4.36635545365,51.9747748129,0.0,26.8041601173,33.5472370403,1.10347008338,0.0,1.10347008338
 07/29  13:00:00,119.867616926,4.62691554335,57.4496553394,0.0,26.8041601173,30.9784458315,1.10340478113,0.0,1.10340478113
 07/29  14:00:00,91.6455603423,4.32270293978,57.9414659823,0.0,8.04124803518,21.3317032909,1.10324674569,0.0,1.10324674569
 07/29  15:00:00,95.9532246817,4.75049508477,63.1057337812,0.0,8.04124803518,20.0473076865,1.10318905941,0.0,1.10318905941
 07/29  16:00:00,97.4026221973,5.06214365179,63.9223838286,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 07/29  17:00:00,85.3629921855,4.84607928711,59.8189673156,0.0,2.68041601173,18.0090894769,1.10300217427,0.0,1.10300217427
 07/29  18:00:00,47.4331159684,2.40703560379,26.2547281885,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  19:00:00,45.5280778225,2.14188281164,22.1475095013,0.0,2.68041601173,16.0824960704,1.10303486368,0.0,1.10303486368
 07/29  20:00:00,49.4623234893,1.4385867038,14.4483846093,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  21:00:00,45.1184150488,1.16581718537,10.3772456872,0.0,2.68041601173,16.0824960704,1.10311250947,0.0,1.10311250947
 07/29  22:00:00,37.2368368479,0.360411219402,3.30107345229,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  23:00:00,35.3508701115,0.180205609701,1.5953123256,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  24:00:00,34.9822245579,0.180205609701,1.22666677203,0.0,2.68041601173,16.0824960704,1.10294073261,0.0,1.10294073261
 07/30  01:00:00,36.4098782359,0.360411219402,2.47411484025,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290443752,0.0,1.10290443752
 07/30  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300149025,0.0,1.10300149025
 07/30  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  07:00:00,37.5031080815,2.13059976472,16.6011561406,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  08:00:00,38.5525816119,2.13474676479,17.646482671,0.0,2.68041601173,16.0824960704,1.10295964981,0.0,1.10295964981
 07/30  09:00:00,45.3456061978,2.69956818213,23.8746858395,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  10:00:00,41.6622993337,2.16503886099,20.7259082965,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  11:00:00,50.3289979533,2.68612229604,28.871523481,0.0,2.68041601173,16.0824960704,1.10301638019,0.0,1.10301638019
 07/30  12:00:00,44.7023835034,2.11318795413,23.817843373,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  13:00:00,51.3998839741,2.65029437605,29.9782374219,0.0,2.68041601173,16.0824960704,1.10313299528,0.0,1.10313299528
 07/30  14:00:00,44.3044733785,2.08867661375,23.4444445886,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  15:00:00,52.1718113171,2.76318318782,30.6372759531,0.0,2.68041601173,16.0824960704,1.10296111696,0.0,1.10296111696
 07/30  16:00:00,45.8071013216,2.26313346013,24.7726156853,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  17:00:00,52.9861005148,2.92837298063,31.286375358,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  18:00:00,44.8692119088,2.28101303391,23.8168466987,0.0,2.68041601173,16.0824960704,1.1029520033,0.0,1.1029520033
 07/30  19:00:00,50.7613937498,2.73419505038,26.7885131899,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  20:00:00,52.9778728633,1.88609175043,17.5164289367,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  21:00:00,47.8304972633,1.30575748306,12.949387604,0.0,2.68041601173,16.0824960704,1.10305279615,0.0,1.10305279615
 07/30  22:00:00,42.6024726882,0.720822438805,8.30629807325,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  23:00:00,39.2782673403,0.540616829104,5.16229833502,0.0,2.68041601173,16.0824960704,1.1029045379,0.0,1.1029045379
 07/30  24:00:00,35.2865041202,0.180205609701,1.53094633434,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/31  01:00:00,42.3189726497,0.360411219402,3.02237723066,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/31  02:00:00,43.8269687154,0.540616829104,4.35016768664,0.0,2.68041601173,21.4433280938,1.10293713036,0.0,1.10293713036
 07/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/31  04:00:00,44.064271739,0.540616829104,4.58747071026,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/31  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298943657,0.0,1.10298943657
 07/31  06:00:00,58.2772864424,4.08241783511,27.3822683959,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/31  07:00:00,83.0330190984,3.48420980518,30.7760834964,0.0,16.0824960704,32.6817896323,1.10334294298,0.0,1.10334294298
 07/31  08:00:00,174.706837532,6.30145119554,49.7461456446,0.0,48.2474882111,70.4033123869,2.18764370503,0.0,2.18764370503
 07/31  09:00:00,173.591326765,6.85658733665,56.4240701646,0.0,48.2474882111,62.0547409583,1.10404834622,0.0,1.10404834622
 07/31  10:00:00,179.123266534,7.28770293132,63.4514877453,0.0,48.2474882111,60.1281475517,1.10406276818,0.0,1.10406276818
 07/31  11:00:00,189.595593719,7.8483188001,71.4366056558,0.0,48.2474882111,62.0547409583,2.18839903488,0.0,2.18839903488
 07/31  12:00:00,191.779361658,7.447946051,74.5650948508,0.0,48.2474882111,61.5103924513,2.18941051737,0.0,2.18941051737
 07/31  13:00:00,203.320433275,9.14623905248,82.258030454,0.0,48.2474882111,63.6602354638,2.18895522165,0.0,2.18895522165
 07/31  14:00:00,208.506466623,10.7751433173,89.3472474492,0.0,48.2474882111,60.1281475517,2.18789640545,0.0,2.18789640545
 07/31  15:00:00,225.13127675,17.6943332635,99.0528676292,0.0,48.2474882111,60.1281475517,1.10382519266,0.0,1.10382519266
 07/31  16:00:00,231.019681465,18.9599955536,100.785719945,0.0,48.2474882111,63.0180376616,1.10414938569,0.0,1.10414938569
 07/31  17:00:00,211.723234562,18.0945548467,93.2996274012,0.0,37.5258241642,62.7947880557,2.18749292192,0.0,2.18749292192
 07/31  18:00:00,145.380511952,7.77956710151,74.7701656855,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 07/31  19:00:00,128.19071647,5.62797877839,59.8334164017,0.0,26.8041601173,33.4493877451,1.10336740652,0.0,1.10336740652
 07/31  20:00:00,108.846556917,4.0283568413,45.8347081898,0.0,16.0824960704,28.0885557216,1.10332898424,0.0,1.10332898424
 07/31  21:00:00,102.634649934,3.66880459179,41.2667490609,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/31  22:00:00,46.0464785955,0.360411219402,4.06946716473,0.0,5.36083202345,21.4433280938,1.10307957664,0.0,1.10307957664
 07/31  23:00:00,40.9126952755,0.180205609701,1.79630546613,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/31  24:00:00,44.0911547338,0.540925264147,4.61404527003,0.0,2.68041601173,21.4433280938,1.1029937863,0.0,1.1029937863
 08/01  01:00:00,43.8071959169,0.540616829104,4.33039488818,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/01  03:00:00,43.4427276258,0.540616829104,3.96592659701,0.0,2.68041601173,21.4433280938,1.10294033134,0.0,1.10294033134
 08/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/01  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030340114,0.0,1.1030340114
 08/01  06:00:00,56.2410662867,4.3742710204,25.0541950549,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/01  07:00:00,80.1741194069,3.6132118524,27.7881817578,0.0,16.0824960704,32.6817896323,1.10336675852,0.0,1.10336675852
 08/01  08:00:00,177.212260102,7.028218133,51.5248012768,0.0,48.2474882111,70.4033123869,1.10387152151,0.0,1.10387152151
 08/01  09:00:00,177.85659909,7.51751285347,60.0284169727,0.0,48.2474882111,62.0547409583,2.1879142511,0.0,2.1879142511
 08/01  10:00:00,181.359739656,7.82238098374,65.1532828153,0.0,48.2474882111,60.1281475517,1.10407975541,0.0,1.10407975541
 08/01  11:00:00,191.792851006,8.24437821054,73.2378035322,0.0,48.2474882111,62.0547409583,2.18859803557,0.0,2.18859803557
 08/01  12:00:00,195.949038632,7.81178993293,78.3709279425,0.0,48.2474882111,61.5103924513,2.18901976771,0.0,2.18901976771
 08/01  13:00:00,212.977484031,9.54986372013,91.5114565424,0.0,48.2474882111,63.6602354638,2.188901345,0.0,2.188901345
 08/01  14:00:00,223.704763659,16.2502624991,99.0704253031,0.0,48.2474882111,60.1281475517,1.10397544071,0.0,1.10397544071
 08/01  15:00:00,225.542448762,18.5799042298,98.5784686757,0.0,48.2474882111,60.1281475517,2.18758816017,0.0,2.18758816017
 08/01  16:00:00,226.114840275,18.8100267022,96.0308476059,0.0,48.2474882111,63.0180376616,1.10419301677,0.0,1.10419301677
 08/01  17:00:00,193.15671623,11.009775705,81.8178882107,0.0,37.5258241642,62.7947880557,1.10366948341,0.0,1.10366948341
 08/01  18:00:00,127.353602542,6.52241858795,58.0004047891,0.0,26.8041601173,36.0181789539,1.10327344266,0.0,1.10327344266
 08/01  19:00:00,112.599619139,5.20475392526,44.6655439244,0.0,26.8041601173,33.4493877451,1.10324220082,0.0,1.10324220082
 08/01  20:00:00,96.4808308769,3.84928971818,33.6480492726,0.0,16.0824960704,28.0885557216,1.10334526161,0.0,1.10334526161
 08/01  21:00:00,91.2853798451,3.57406841195,30.0122151514,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10294006641,0.0,1.10294006641
 08/01  23:00:00,44.016785369,0.540616829104,4.53998434025,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/01  24:00:00,42.1002835544,0.360411219402,2.80368813535,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/02  01:00:00,40.488226695,0.180205609701,1.37183688562,0.0,2.68041601173,21.4433280938,1.10294173801,0.0,1.10294173801
 08/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293536263,0.0,1.10293536263
 08/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/02  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/02  06:00:00,50.6049610448,4.15637278701,19.6359880464,0.0,5.36083202345,21.4433280938,1.10308401729,0.0,1.10308401729
 08/02  07:00:00,76.1069306746,3.49620254545,23.8380023324,0.0,16.0824960704,32.6817896323,1.10339995403,0.0,1.10339995403
 08/02  08:00:00,169.804498814,6.58519157946,44.5600665422,0.0,48.2474882111,70.4033123869,1.10387513696,0.0,1.10387513696
 08/02  09:00:00,171.594063281,7.10862750816,54.1747665096,0.0,48.2474882111,62.0547409583,2.18778073021,0.0,2.18778073021
 08/02  10:00:00,178.565081254,7.50141085105,62.6795945464,0.0,48.2474882111,60.1281475517,1.104096964,0.0,1.104096964
 08/02  11:00:00,187.363107634,7.92614913644,69.1262892341,0.0,48.2474882111,62.0547409583,2.18846107098,0.0,2.18846107098
 08/02  12:00:00,188.796415912,7.47339506993,71.5567000856,0.0,48.2474882111,61.5103924513,2.18924397794,0.0,2.18924397794
 08/02  13:00:00,203.726981148,9.05945488778,82.7513624916,0.0,48.2474882111,63.6602354638,2.18906686177,0.0,2.18906686177
 08/02  14:00:00,208.478968298,11.2981822436,88.7967101978,0.0,48.2474882111,60.1281475517,1.10387788796,0.0,1.10387788796
