Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/02  15:00:00,221.172911368,18.1613946922,94.6274408192,0.0,48.2474882111,60.1281475517,1.10375457744,0.0,1.10375457744
 08/02  16:00:00,223.399707682,18.6432632449,93.4824784704,0.0,48.2474882111,63.0180376616,2.18823368601,0.0,2.18823368601
 08/02  17:00:00,187.581438901,10.425512666,76.8268739206,0.0,37.5258241642,62.7947880557,1.10359721899,0.0,1.10359721899
 08/02  18:00:00,125.338242183,6.54660822769,55.9608547901,0.0,26.8041601173,36.0181789539,1.10344207988,0.0,1.10344207988
 08/02  19:00:00,112.328885695,5.24400084303,44.3555635625,0.0,26.8041601173,33.4493877451,1.1032341305,0.0,1.1032341305
 08/02  20:00:00,96.0509184131,3.83541538013,33.2320111469,0.0,16.0824960704,28.0885557216,1.10329595578,0.0,1.10329595578
 08/02  21:00:00,91.0414000416,3.55591014268,29.7863936172,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/02  23:00:00,43.6783154395,0.540616829104,4.20151441078,0.0,2.68041601173,21.4433280938,1.10299389592,0.0,1.10299389592
 08/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/03  01:00:00,42.853154944,0.540616829104,3.37635391528,0.0,2.68041601173,21.4433280938,1.10297466142,0.0,1.10297466142
 08/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294020474,0.0,1.10294020474
 08/03  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/03  06:00:00,48.7674312931,3.9619879614,17.9928431203,0.0,5.36083202345,21.4433280938,1.10300252724,0.0,1.10300252724
 08/03  07:00:00,75.804773557,3.40160980457,23.6304379557,0.0,16.0824960704,32.6817896323,1.10335066453,0.0,1.10335066453
 08/03  08:00:00,168.604496592,6.33658340932,43.6086724902,0.0,48.2474882111,70.4033123869,1.10387436276,0.0,1.10387436276
 08/03  09:00:00,167.244733173,6.80017867985,50.1338852298,0.0,48.2474882111,62.0547409583,1.10391688115,0.0,1.10391688115
 08/03  10:00:00,172.051533318,7.12237798684,56.5450794747,0.0,48.2474882111,60.1281475517,2.18782414632,0.0,2.18782414632
 08/03  11:00:00,180.212628049,7.51966661123,62.3822921742,0.0,48.2474882111,62.0547409583,1.1042213821,0.0,1.1042213821
 08/03  12:00:00,181.54476263,7.0506269338,64.7278149399,0.0,48.2474882111,61.5103924513,2.5422828238,0.0,2.5422828238
 08/03  13:00:00,192.834402553,8.41948066011,72.4987581241,0.0,48.2474882111,63.6602354638,1.83600330695,0.0,1.83600330695
 08/03  14:00:00,194.447456575,9.00351296254,77.0598677559,0.0,48.2474882111,60.1281475517,2.18811958389,0.0,2.18811958389
 08/03  15:00:00,200.333431395,9.99038601728,81.9589695206,0.0,48.2474882111,60.1281475517,1.10374139932,0.0,1.10374139932
 08/03  16:00:00,204.1548544,10.9398448163,81.9410436173,0.0,48.2474882111,63.0180376616,2.18843718511,0.0,2.18843718511
 08/03  17:00:00,182.021019665,9.83241794869,71.8595494025,0.0,37.5258241642,62.7947880557,1.10355513472,0.0,1.10355513472
 08/03  18:00:00,123.829534027,6.36188154748,54.6368733145,0.0,26.8041601173,36.0181789539,1.10321319797,0.0,1.10321319797
 08/03  19:00:00,114.268225206,5.09104483272,43.9805257503,0.0,26.8041601173,33.4493877451,1.10323853757,0.0,1.10323853757
 08/03  20:00:00,96.3381884243,3.77714060692,33.5775559313,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/03  21:00:00,90.6507932358,3.51510285288,29.4365941012,0.0,16.0824960704,26.8041601173,1.10303804739,0.0,1.10303804739
 08/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/03  23:00:00,43.4840338451,0.540616829104,4.00723281633,0.0,2.68041601173,21.4433280938,1.10299764839,0.0,1.10299764839
 08/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294056537,0.0,1.10294056537
 08/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293526672,0.0,1.10293526672
 08/04  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/04  06:00:00,47.7432111359,3.89672461123,17.0338863133,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/04  07:00:00,75.3222654834,3.34337693381,23.2061627529,0.0,16.0824960704,32.6817896323,1.1031468757,0.0,1.1031468757
 08/04  08:00:00,168.547854948,6.2270855526,43.6615287032,0.0,48.2474882111,70.4033123869,2.18778335361,0.0,2.18778335361
 08/04  09:00:00,170.074277507,6.75417448707,53.0094337568,0.0,48.2474882111,62.0547409583,1.10392770517,0.0,1.10392770517
 08/04  10:00:00,175.092943149,7.10576448045,59.6031028121,0.0,48.2474882111,60.1281475517,2.18786369003,0.0,2.18786369003
 08/04  11:00:00,186.312615409,7.58796803914,68.4139781065,0.0,48.2474882111,62.0547409583,1.10427575302,0.0,1.10427575302
 08/04  12:00:00,190.713435466,7.34454049025,73.6025742194,0.0,48.2474882111,61.5103924513,2.18885947282,0.0,2.18885947282
 08/04  13:00:00,202.176012241,8.99830610619,81.2615423661,0.0,48.2474882111,63.6602354638,2.18891871318,0.0,2.18891871318
 08/04  14:00:00,204.103218936,10.4102490217,85.308894057,0.0,48.2474882111,60.1281475517,2.18802173108,0.0,2.18802173108
 08/04  15:00:00,219.103937883,17.6799037435,93.0399582831,0.0,48.2474882111,60.1281475517,1.10389399873,0.0,1.10389399873
 08/04  16:00:00,222.936146767,18.6950853815,92.967095419,0.0,48.2474882111,63.0180376616,2.18830932863,0.0,2.18830932863
 08/04  17:00:00,190.901286541,10.6205447844,79.9516894425,0.0,37.5258241642,62.7947880557,1.1036408747,0.0,1.1036408747
 08/04  18:00:00,127.474474363,6.55020493265,58.0934902649,0.0,26.8041601173,36.0181789539,1.10343837379,0.0,1.10343837379
 08/04  19:00:00,117.619652371,5.24120449044,47.1817932573,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/04  20:00:00,98.6105828832,3.90150905704,35.7255819401,0.0,16.0824960704,28.0885557216,1.10330517361,0.0,1.10330517361
 08/04  21:00:00,94.6752581439,3.61363737969,33.3625244825,0.0,16.0824960704,26.8041601173,1.10302643478,0.0,1.10302643478
 08/04  22:00:00,43.4550521186,0.180205609701,1.65824629756,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/04  23:00:00,42.5436043395,0.360411219402,3.24700892046,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/04  24:00:00,43.4755241934,0.540616829104,3.99872316465,0.0,2.68041601173,21.4433280938,1.10294081185,0.0,1.10294081185
 08/05  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293729827,0.0,1.10293729827
 08/05  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303391046,0.0,1.10303391046
 08/05  06:00:00,50.5245145786,3.83718886468,19.8747255026,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/05  07:00:00,58.8596527746,3.18524086552,23.7242292801,0.0,5.36083202345,26.5809105114,1.10312310848,0.0,1.10312310848
 08/05  08:00:00,93.063345552,3.6123192076,31.3388814004,0.0,26.8041601173,31.2995447326,1.10323960319,0.0,1.10323960319
 08/05  09:00:00,101.569644807,4.00233098201,37.207476573,0.0,26.8041601173,33.5472370403,0.02,0.0,0.02
 08/05  10:00:00,105.105333765,4.23894622693,41.4698469895,0.0,26.8041601173,32.583940337,1.10340288434,0.0,1.10340288434
 08/05  11:00:00,113.858737295,4.4524390169,47.7620654221,0.0,26.8041601173,34.8316326447,1.10349194917,0.0,1.10349194917
 08/05  12:00:00,114.922938252,4.6013379802,49.9617630201,0.0,26.8041601173,33.5472370403,1.10338637895,0.0,1.10338637895
 08/05  13:00:00,113.607903379,4.79373008135,51.0231272551,0.0,26.8041601173,30.9784458315,1.10335425562,0.0,1.10335425562
 08/05  14:00:00,87.8150343105,4.39979708123,54.0338458091,0.0,8.04124803518,21.3317032909,1.10324965454,0.0,1.10324965454
 08/05  15:00:00,84.1147961174,4.01964766065,51.998152641,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 08/05  16:00:00,76.1828393231,3.81187233826,43.9528722679,0.0,8.04124803518,20.3684065876,1.10321553416,0.0,1.10321553416
 08/05  17:00:00,67.6929494865,3.79196794821,43.2030359555,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 08/05  18:00:00,43.241490508,2.20176193573,22.268376396,0.0,2.68041601173,16.0824960704,1.103060136,0.0,1.103060136
 08/05  19:00:00,46.0289761853,2.12333824681,20.1996190956,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  20:00:00,45.3981148738,1.14639670102,10.6763659966,0.0,2.68041601173,16.0824960704,1.10306226922,0.0,1.10306226922
 08/05  21:00:00,37.4567713164,0.360411219402,3.52100792084,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.102934213,0.0,1.102934213
 08/05  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293864767,0.0,1.10293864767
 08/06  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289984639,0.0,1.10289984639
 08/06  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  06:00:00,21.0932700539,0.287225119985,2.03469275774,0.0,2.68041601173,16.0824960704,1.10295197925,0.0,1.10295197925
 08/06  07:00:00,39.278177652,2.23974257881,18.267082897,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  08:00:00,40.5484962935,2.32137356597,19.4557705513,0.0,2.68041601173,16.0824960704,1.10295973086,0.0,1.10295973086
 08/06  09:00:00,43.5224543116,2.52652762874,22.2245745067,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  10:00:00,43.1955408409,2.35070152503,22.0734871396,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  11:00:00,45.8866386204,2.49458220299,24.6207042412,0.0,2.68041601173,16.0824960704,1.10302224221,0.0,1.10302224221
 08/06  12:00:00,44.2369428801,2.24265209594,23.2229386079,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  13:00:00,47.4619722574,2.42934726378,26.2612728174,0.0,2.68041601173,16.0824960704,1.10313297442,0.0,1.10313297442
 08/06  14:00:00,46.5617036857,2.31791392587,25.4724375836,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  15:00:00,49.6372531789,2.50325693768,28.3626440651,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  16:00:00,35.9041966703,1.39531610029,15.7375283939,0.0,2.68041601173,16.0824960704,1.10294269749,0.0,1.10294269749
 08/06  17:00:00,46.6829626524,2.40224639258,25.5093640836,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  18:00:00,36.1819428084,1.50763574578,15.9029548864,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  19:00:00,40.2343292273,1.43759203646,15.0907183479,0.0,2.68041601173,16.0824960704,1.10296283706,0.0,1.10296283706
 08/06  20:00:00,40.4388828518,0.600685365671,6.26284530995,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  21:00:00,41.3880577708,0.720887210559,7.09181838406,0.0,2.68041601173,16.0824960704,1.1030611763,0.0,1.1030611763
 08/06  22:00:00,40.0548963602,0.630719633954,5.84882455003,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  23:00:00,35.411391847,0.180205609701,1.65583406109,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  24:00:00,37.1557255567,0.360411219402,3.21996216106,0.0,2.68041601173,16.0824960704,1.1029588994,0.0,1.1029588994
 08/07  01:00:00,44.2709970072,0.540616829104,4.79419597846,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/07  02:00:00,40.62943004,0.180205609701,1.51304023066,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/07  03:00:00,42.3039309076,0.360411219402,3.00733548857,0.0,2.68041601173,21.4433280938,1.10297602742,0.0,1.10297602742
 08/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/07  05:00:00,46.0466643651,0.540616829104,3.88944732466,0.0,5.36083202345,21.4433280938,1.10306985214,0.0,1.10306985214
 08/07  06:00:00,59.1379626855,3.99260188695,25.8654272538,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/07  07:00:00,81.4547295446,3.54523559604,29.1367681519,0.0,16.0824960704,32.6817896323,1.10336862449,0.0,1.10336862449
 08/07  08:00:00,175.000967161,6.76445272491,49.5772737442,0.0,48.2474882111,70.4033123869,1.10387432415,0.0,1.10387432415
 08/07  09:00:00,174.232543199,7.28839561896,56.6334783163,0.0,48.2474882111,62.0547409583,2.18792040973,0.0,2.18792040973
 08/07  10:00:00,180.064174698,7.72568999418,63.9544088473,0.0,48.2474882111,60.1281475517,1.10408310581,0.0,1.10408310581
 08/07  11:00:00,190.050699822,8.25837384679,71.4816567117,0.0,48.2474882111,62.0547409583,2.18860551787,0.0,2.18860551787
 08/07  12:00:00,191.576506641,7.89100524276,73.919180642,0.0,48.2474882111,61.5103924513,2.18902824703,0.0,2.18902824703
 08/07  13:00:00,203.555001849,9.65846455286,81.9803735269,0.0,48.2474882111,63.6602354638,2.18891041953,0.0,2.18891041953
 08/07  14:00:00,205.45273287,10.2544370862,86.814219927,0.0,48.2474882111,60.1281475517,1.10389338764,0.0,1.10389338764
 08/07  15:00:00,216.903975946,14.8604455536,93.659454535,0.0,48.2474882111,60.1281475517,2.18768913023,0.0,2.18768913023
 08/07  16:00:00,215.866291378,12.2995087529,92.2928166584,0.0,48.2474882111,63.0180376616,1.10419948365,0.0,1.10419948365
 08/07  17:00:00,190.287980099,10.3657037253,79.5932240596,0.0,37.5258241642,62.7947880557,1.10367004369,0.0,1.10367004369
 08/07  18:00:00,128.577899243,6.60769516688,59.1394249107,0.0,26.8041601173,36.0181789539,1.10346570934,0.0,1.10346570934
 08/07  19:00:00,117.601375855,5.25235558605,47.1523656454,0.0,26.8041601173,33.4493877451,1.10324540107,0.0,1.10324540107
 08/07  20:00:00,97.8904852165,3.87765147833,35.029341852,0.0,16.0824960704,28.0885557216,1.1032827028,0.0,1.1032827028
 08/07  21:00:00,93.417507587,3.60860436292,32.1098069424,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/07  22:00:00,45.2205917815,0.360411219402,3.24358035069,0.0,5.36083202345,21.4433280938,1.10293902166,0.0,1.10293902166
 08/07  23:00:00,40.6719129857,0.180205609701,1.5555231764,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/07  24:00:00,44.1674518276,0.540616829104,4.6906507989,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/08  01:00:00,40.558160142,0.180205609701,1.44177033264,0.0,2.68041601173,21.4433280938,1.10297594118,0.0,1.10297594118
 08/08  02:00:00,42.1184541446,0.360411219402,2.82185872558,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293338066,0.0,1.10293338066
 08/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/08  05:00:00,45.8346677242,0.540616829104,3.67745068377,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/08  06:00:00,57.9300828146,4.08723790768,24.5629113622,0.0,5.36083202345,21.4433280938,1.10309078149,0.0,1.10309078149
 08/08  07:00:00,78.6318609897,3.31338366929,26.5457515237,0.0,16.0824960704,32.6817896323,1.10343645093,0.0,1.10343645093
 08/08  08:00:00,174.380697649,6.58744310889,49.1340138477,0.0,48.2474882111,70.4033123869,1.10388153998,0.0,1.10388153998
 08/08  09:00:00,175.097853472,7.23704802007,57.5501361885,0.0,48.2474882111,62.0547409583,2.18779462523,0.0,2.18779462523
 08/08  10:00:00,177.425348844,7.63415692014,61.4071160665,0.0,48.2474882111,60.1281475517,1.1041045524,0.0,1.1041045524
 08/08  11:00:00,185.945529143,8.28720318556,67.3476566936,0.0,48.2474882111,62.0547409583,2.18847732684,0.0,2.18847732684
 08/08  12:00:00,187.760968198,7.82243012202,70.172217319,0.0,48.2474882111,61.5103924513,2.18926229794,0.0,2.18926229794
 08/08  13:00:00,198.463982773,9.37642541075,77.1713935936,0.0,48.2474882111,63.6602354638,2.18908608855,0.0,2.18908608855
 08/08  14:00:00,196.223805273,9.7344505964,78.1052788202,0.0,48.2474882111,60.1281475517,1.1038867185,0.0,1.1038867185
 08/08  15:00:00,198.951268609,10.4467192475,80.1204735045,0.0,48.2474882111,60.1281475517,1.10376174533,0.0,1.10376174533
 08/08  16:00:00,205.053606269,11.3305121792,82.4491281234,0.0,48.2474882111,63.0180376616,2.18825421558,0.0,2.18825421558
 08/08  17:00:00,185.112617006,10.2590783102,74.5244863822,0.0,37.5258241642,62.7947880557,1.10360394143,0.0,1.10360394143
 08/08  18:00:00,123.982441611,6.41105572026,54.7406067257,0.0,26.8041601173,36.0181789539,1.10344992778,0.0,1.10344992778
 08/08  19:00:00,112.91094266,5.04412125314,42.6701667839,0.0,26.8041601173,33.4493877451,1.10324042039,0.0,1.10324042039
 08/08  20:00:00,95.0960692246,3.7883969294,32.3241804091,0.0,16.0824960704,28.0885557216,1.10330306824,0.0,1.10330306824
 08/08  21:00:00,91.3901991383,3.54190194939,30.1492009071,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/08  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/08  23:00:00,44.0635174514,0.540616829104,4.58671642262,0.0,2.68041601173,21.4433280938,1.1029938999,0.0,1.1029938999
 08/08  24:00:00,40.5579019498,0.180205609701,1.44151214045,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/09  01:00:00,42.0571785429,0.360411219402,2.76058312384,0.0,2.68041601173,21.4433280938,1.10297673291,0.0,1.10297673291
 08/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293898378,0.0,1.10293898378
 08/09  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/09  06:00:00,56.6367946119,4.21257056017,23.1442905071,0.0,5.36083202345,21.4433280938,1.10299982121,0.0,1.10299982121
 08/09  07:00:00,78.5348307459,3.53222521736,26.2298797318,0.0,16.0824960704,32.6817896323,1.10335923493,0.0,1.10335923493
 08/09  08:00:00,172.555019953,6.74505310159,47.1507261596,0.0,48.2474882111,70.4033123869,1.10388664035,0.0,1.10388664035
 08/09  09:00:00,172.231551873,7.27455858591,54.646324024,0.0,48.2474882111,62.0547409583,1.10392972544,0.0,1.10392972544
 08/09  10:00:00,174.734675984,7.60846504131,58.742135086,0.0,48.2474882111,60.1281475517,2.18785116867,0.0,2.18785116867
 08/09  11:00:00,181.521728911,8.04449150318,63.1665681441,0.0,48.2474882111,62.0547409583,1.10423645617,0.0,1.10423645617
 08/09  12:00:00,181.921038614,7.53553024483,64.619187613,0.0,48.2474882111,61.5103924513,3.27374442715,0.0,3.27374442715
 08/09  13:00:00,194.158380912,8.99618068948,73.2460364535,0.0,48.2474882111,63.6602354638,1.10436511946,0.0,1.10436511946
 08/09  14:00:00,191.568772584,9.32759933279,73.8570973946,0.0,48.2474882111,60.1281475517,2.18815235651,0.0,2.18815235651
 08/09  15:00:00,195.883118783,10.1999941398,77.2990487862,0.0,48.2474882111,60.1281475517,1.10375740153,0.0,1.10375740153
 08/09  16:00:00,198.63044619,10.8637433353,76.4927368877,0.0,48.2474882111,63.0180376616,2.18824922851,0.0,2.18824922851
 08/09  17:00:00,176.908454847,9.68056088799,66.8988416451,0.0,37.5258241642,62.7947880557,1.10357068075,0.0,1.10357068075
 08/09  18:00:00,119.107581005,6.16400620253,50.1127956377,0.0,26.8041601173,36.0181789539,1.1034079157,0.0,1.1034079157
 08/09  19:00:00,111.322422734,4.93965452584,41.1861135853,0.0,26.8041601173,33.4493877451,1.10324945737,0.0,1.10324945737
 08/09  20:00:00,95.303662621,3.75372242605,32.5664483088,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/09  21:00:00,90.5687248306,3.51237256642,29.3572559825,0.0,16.0824960704,26.8041601173,1.10304818528,0.0,1.10304818528
 08/09  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/09  23:00:00,43.7643935899,0.540616829104,4.28759256112,0.0,2.68041601173,21.4433280938,1.10299628272,0.0,1.10299628272
 08/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/10  01:00:00,43.7398249236,0.540616829104,4.26302389482,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297341692,0.0,1.10297341692
 08/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294068138,0.0,1.10294068138
 08/10  05:00:00,45.6771365236,0.540616829104,3.51991948312,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/10  06:00:00,56.1808546094,4.02589989031,22.8750211744,0.0,5.36083202345,21.4433280938,1.10299943844,0.0,1.10299943844
 08/10  07:00:00,77.430887073,3.48709534874,25.1710659275,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 08/10  08:00:00,167.38732902,6.59851484,42.1295734877,0.0,48.2474882111,70.4033123869,2.18771318158,0.0,2.18771318158
 08/10  09:00:00,166.800467962,7.05941757755,49.4303811214,0.0,48.2474882111,62.0547409583,1.10394978194,0.0,1.10394978194
 08/10  10:00:00,170.820766257,7.4234844694,55.0132059304,0.0,48.2474882111,60.1281475517,2.18790974857,0.0,2.18790974857
 08/10  11:00:00,179.358805263,7.93247012017,61.1156658797,0.0,48.2474882111,62.0547409583,1.10430115558,0.0,1.10430115558
 08/10  12:00:00,184.165526664,7.65565930015,66.7435466077,0.0,48.2474882111,61.5103924513,2.18891158306,0.0,2.18891158306
 08/10  13:00:00,196.468921351,9.1319439029,75.4208136791,0.0,48.2474882111,63.6602354638,2.18897337309,0.0,2.18897337309
 08/10  14:00:00,195.181539637,9.5753186744,77.222145106,0.0,48.2474882111,60.1281475517,2.18798297767,0.0,2.18798297767
 08/10  15:00:00,196.100737747,10.3756340858,77.3410278042,0.0,48.2474882111,60.1281475517,1.10375623937,0.0,1.10375623937
 08/10  16:00:00,197.45598643,10.8599025332,75.3221179303,0.0,48.2474882111,63.0180376616,2.18836627316,0.0,2.18836627316
 08/10  17:00:00,178.052622481,9.67667217452,68.046897993,0.0,37.5258241642,62.7947880557,1.10354368455,0.0,1.10354368455
 08/10  18:00:00,119.145334225,6.04901155983,50.2655435001,0.0,26.8041601173,36.0181789539,1.10345991317,0.0,1.10345991317
 08/10  19:00:00,110.183864663,4.80560346157,40.1816065782,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/10  20:00:00,93.8562871326,3.7060646759,31.1667305706,0.0,16.0824960704,28.0885557216,1.10332344985,0.0,1.10332344985
 08/10  21:00:00,88.5495352376,3.4733260356,27.3771129203,0.0,16.0824960704,26.8041601173,1.1030328934,0.0,1.1030328934
 08/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/10  23:00:00,43.4385211466,0.540616829104,3.9617201178,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029738658,0.0,1.1029738658
 08/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294059713,0.0,1.10294059713
 08/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302237429,0.0,1.10302237429
 08/11  06:00:00,49.0159104325,3.81523449673,15.920742391,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/11  07:00:00,74.2101102041,3.30934598354,22.1280384238,0.0,16.0824960704,32.6817896323,1.10341966291,0.0,1.10341966291
 08/11  08:00:00,167.298177958,5.99957344086,42.6393638254,0.0,48.2474882111,70.4033123869,1.10376528336,0.0,1.10376528336
 08/11  09:00:00,167.927908511,6.51825720188,51.0989820457,0.0,48.2474882111,62.0547409583,2.18792689214,0.0,2.18792689214
 08/11  10:00:00,174.547878156,7.0411419197,59.1226603798,0.0,48.2474882111,60.1281475517,1.10398646713,0.0,1.10398646713
 08/11  11:00:00,184.341647463,7.63623287228,66.3947453271,0.0,48.2474882111,62.0547409583,2.18848576984,0.0,2.18848576984
 08/11  12:00:00,188.204089477,7.30457137404,71.1331973468,0.0,48.2474882111,61.5103924513,2.18924990733,0.0,2.18924990733
 08/11  13:00:00,201.074207622,8.70771213765,80.4503317151,0.0,48.2474882111,63.6602354638,2.18913218388,0.0,2.18913218388
 08/11  14:00:00,198.804071346,9.34712479293,81.0728706964,0.0,48.2474882111,60.1281475517,1.10386838179,0.0,1.10386838179
 08/11  15:00:00,200.127916812,10.3554260796,81.3884148757,0.0,48.2474882111,60.1281475517,2.1876347229,0.0,2.1876347229
 08/11  16:00:00,202.157846763,11.0473677678,79.8365130286,0.0,48.2474882111,63.0180376616,1.10407645991,0.0,1.10407645991
 08/11  17:00:00,182.396478876,9.83893604705,72.2284905146,0.0,37.5258241642,62.7947880557,1.10384686103,0.0,1.10384686103
 08/11  18:00:00,122.366748624,6.25601205495,53.2799574038,0.0,26.8041601173,36.0181789539,1.10355218075,0.0,1.10355218075
 08/11  19:00:00,112.258267304,4.91161153221,42.1500011489,0.0,26.8041601173,33.4493877451,1.10332185483,0.0,1.10332185483
 08/11  20:00:00,94.3537255079,3.73496413938,31.6352694824,0.0,16.0824960704,28.0885557216,1.10328498645,0.0,1.10328498645
 08/11  21:00:00,89.2601505523,3.50048404336,28.0605702272,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299665796,0.0,1.10299665796
 08/11  23:00:00,43.0931217306,0.540616829104,3.61632070184,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294017494,0.0,1.10294017494
 08/12  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294067245,0.0,1.10294067245
 08/12  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303407575,0.0,1.10303407575
 08/12  06:00:00,52.9757693431,3.74678158686,19.9490542116,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/12  07:00:00,60.2572438659,3.28503074039,25.0220304965,0.0,5.36083202345,26.5809105114,1.10313175334,0.0,1.10313175334
 08/12  08:00:00,98.0597238444,3.82950046954,36.1180784309,0.0,26.8041601173,31.2995447326,0.02,0.0,0.02
 08/12  09:00:00,109.627647097,4.20121651079,45.0665933344,0.0,26.8041601173,33.5472370403,1.1034674705,0.0,1.1034674705
 08/12  10:00:00,114.466174726,4.40325867274,50.6663755051,0.0,26.8041601173,32.583940337,1.10336219881,0.0,1.10336219881
 08/12  11:00:00,122.873962789,4.54027873336,56.6894511993,0.0,26.8041601173,34.8316326447,1.10349478622,0.0,1.10349478622
 08/12  12:00:00,123.161345466,4.67391620115,58.127592013,0.0,26.8041601173,33.5472370403,1.10318468365,0.0,1.10318468365
 08/12  13:00:00,122.329662585,4.88250677283,59.6561097688,0.0,26.8041601173,30.9784458315,1.10333783686,0.0,1.10333783686
 08/12  14:00:00,87.3040175626,4.25951009861,53.6631160438,0.0,8.04124803518,21.3317032909,1.10322671339,0.0,1.10322671339
 08/12  15:00:00,82.6857245008,4.29198618189,50.2967425032,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 08/12  16:00:00,80.580478894,4.37029189338,47.7920922838,0.0,8.04124803518,20.3684065876,1.10324194421,0.0,1.10324194421
 08/12  17:00:00,67.7200947482,4.08038566522,42.9417635001,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 08/12  18:00:00,42.6830085192,2.30923054125,21.6024258018,0.0,2.68041601173,16.0824960704,1.10300355768,0.0,1.10300355768
 08/12  19:00:00,43.4799995246,2.05352216444,17.7204585173,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  20:00:00,38.6620215928,0.540616829104,4.54605258746,0.0,2.68041601173,16.0824960704,1.10300236877,0.0,1.10300236877
 08/12  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294006993,0.0,1.10294006993
 08/12  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290082354,0.0,1.10290082354
 08/13  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291174992,0.0,1.10291174992
 08/13  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  06:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294159811,0.0,1.10294159811
 08/13  07:00:00,28.2795582621,1.29749168816,8.21071439774,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  08:00:00,39.2373099205,2.48863789813,17.9773198462,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  09:00:00,39.1576707033,2.31187953313,18.074438994,0.0,2.68041601173,16.0824960704,1.10296121417,0.0,1.10296121417
 08/13  10:00:00,43.0032362336,2.50847564596,21.7234084114,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  11:00:00,42.5806244812,2.3034684817,21.5058038233,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  12:00:00,46.237575297,2.48432160875,24.981901512,0.0,2.68041601173,16.0824960704,1.10303238159,0.0,1.10303238159
 08/13  13:00:00,41.1242925607,1.95652072188,20.3964196626,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  14:00:00,47.9387195667,2.56462343378,26.6027439568,0.0,2.68041601173,16.0824960704,1.10303048307,0.0,1.10303048307
 08/13  15:00:00,42.4318194986,2.09958977667,21.5608775457,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  16:00:00,48.400063401,2.70656280398,26.9221484209,0.0,2.68041601173,16.0824960704,1.10295652352,0.0,1.10295652352
 08/13  17:00:00,41.7601794055,2.18393262295,20.8048946063,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  18:00:00,45.0135127832,2.69072536122,23.5514352458,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  19:00:00,43.6879081039,1.95217416658,15.5623817611,0.0,2.68041601173,16.0824960704,1.10294302894,0.0,1.10294302894
 08/13  20:00:00,37.4768451785,0.450514024253,3.45097897806,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  22:00:00,37.3093370708,0.540616829104,3.19336806554,0.0,2.68041601173,16.0824960704,1.10295290002,0.0,1.10295290002
 08/13  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291029811,0.0,1.10291029811
 08/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029344549,0.0,1.1029344549
 08/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/14  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303501959,0.0,1.10303501959
 08/14  06:00:00,44.3612731761,3.47604451326,11.5602002584,0.0450948597841,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/14  07:00:00,67.27152352,3.23524319178,15.2046314782,0.0589230532921,16.0824960704,32.6817896323,1.10343559878,0.0,1.10343559878
 08/14  08:00:00,147.467254776,4.77709308048,24.0309210037,0.0,48.2474882111,70.4033123869,1.10393385119,0.0,1.10393385119
 08/14  09:00:00,148.184892528,5.10170721037,32.7725160546,0.0,48.2474882111,62.0547409583,2.18790312445,0.0,2.18790312445
 08/14  10:00:00,155.447775221,5.58079587673,41.4829034878,0.0,48.2474882111,60.1281475517,1.10396229288,0.0,1.10396229288
 08/14  11:00:00,166.054201239,6.16566117605,49.577870799,0.0,48.2474882111,62.0547409583,2.18860026786,0.0,2.18860026786
 08/14  12:00:00,166.817051006,5.89774073954,51.1529895101,0.0,48.2474882111,61.5103924513,2.18939105019,0.0,2.18939105019
 08/14  13:00:00,178.795972073,7.13428283232,59.7455254721,0.0,48.2474882111,63.6602354638,2.18921724023,0.0,2.18921724023
 08/14  14:00:00,180.197642469,7.80680102191,64.0067655902,0.0,48.2474882111,60.1281475517,1.10378553974,0.0,1.10378553974
 08/14  15:00:00,180.252713645,8.49134831194,63.3772894758,0.0,48.2474882111,60.1281475517,1.10382141154,0.0,1.10382141154
 08/14  16:00:00,183.10615655,9.07459536299,62.7575952205,0.0,48.2474882111,63.0180376616,2.18815983762,0.0,2.18815983762
 08/14  17:00:00,165.63300684,8.0576980647,57.2462564615,0.0,37.5258241642,62.7947880557,1.10365952878,0.0,1.10365952878
 08/14  18:00:00,108.717209259,5.04255390764,40.8438761864,0.0,26.8041601173,36.0181789539,1.10341834019,0.0,1.10341834019
 08/14  19:00:00,103.658725763,4.12944508418,31.8652927223,0.0,26.8041601173,33.4493877451,1.10327763249,0.0,1.10327763249
 08/14  20:00:00,87.0857726038,3.4607897337,24.641490984,0.0,16.0824960704,28.0885557216,1.10334584407,0.0,1.10334584407
 08/14  21:00:00,84.0045648714,3.33654290121,22.9689256884,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10293888807,0.0,1.10293888807
 08/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294083679,0.0,1.10294083679
 08/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293506515,0.0,1.10293506515
 08/15  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/15  06:00:00,53.4051028696,3.59501931218,20.5301500127,0.0,5.36083202345,21.4433280938,1.10304067561,0.0,1.10304067561
 08/15  07:00:00,73.7616154361,3.19249612127,21.7963935181,0.0,16.0824960704,32.6817896323,1.10344239959,0.0,1.10344239959
 08/15  08:00:00,158.691371661,4.97334537904,35.0587855904,0.0,48.2474882111,70.4033123869,1.10395770972,0.0,1.10395770972
 08/15  09:00:00,154.362174032,5.27150749893,38.7799972698,0.0,48.2474882111,62.0547409583,1.10400299356,0.0,1.10400299356
 08/15  10:00:00,157.952094694,5.67622628619,43.8917925506,0.0,48.2474882111,60.1281475517,2.18800210949,0.0,2.18800210949
 08/15  11:00:00,165.10677989,6.15312360713,48.6429870192,0.0,48.2474882111,62.0547409583,2.18853501856,0.0,2.18853501856
 08/15  12:00:00,164.87439719,5.8805685743,49.2275078591,0.0,48.2474882111,61.5103924513,2.18905878301,0.0,2.18905878301
 08/15  13:00:00,172.002194669,6.96077733275,53.1252535669,0.0,48.2474882111,63.6602354638,2.1888897014,0.0,2.1888897014
 08/15  14:00:00,172.89395895,7.52550300669,56.9843800866,0.0,48.2474882111,60.1281475517,1.10379899405,0.0,1.10379899405
 08/15  15:00:00,178.363803208,8.41542573256,61.5643016187,0.0,48.2474882111,60.1281475517,1.10383713046,0.0,1.10383713046
 08/15  16:00:00,182.2828537,9.10995584532,61.8989318879,0.0,48.2474882111,63.0180376616,2.18807329443,0.0,2.18807329443
 08/15  17:00:00,167.467830154,8.38122940091,58.7575484391,0.0,37.5258241642,62.7947880557,1.10364509143,0.0,1.10364509143
 08/15  18:00:00,112.936529283,5.41076688083,44.6949832373,0.0,26.8041601173,36.0181789539,1.10347412629,0.0,1.10347412629
 08/15  19:00:00,109.820210581,4.40278993648,37.7534326876,0.0,26.8041601173,33.4493877451,1.10324579118,0.0,1.10324579118
 08/15  20:00:00,90.9296614444,3.55411797132,28.3920515869,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/15  21:00:00,85.9133172967,3.38510653501,24.82911448,0.0,16.0824960704,26.8041601173,1.10316298898,0.0,1.10316298898
 08/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293807353,0.0,1.10293807353
 08/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294071561,0.0,1.10294071561
 08/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293373902,0.0,1.10293373902
 08/16  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/16  06:00:00,50.3880606927,3.56549636406,17.5426307839,0.0,5.36083202345,21.4433280938,1.10300278241,0.0,1.10300278241
 08/16  07:00:00,73.1590891914,3.20178031267,21.184583082,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 08/16  08:00:00,159.519470105,5.12240235469,35.7378270578,0.0,48.2474882111,70.4033123869,2.18757508971,0.0,2.18757508971
 08/16  09:00:00,157.199874813,5.54609349913,41.3431120502,0.0,48.2474882111,62.0547409583,1.10404557502,0.0,1.10404557502
 08/16  10:00:00,160.710851406,6.01365406746,46.3131214817,0.0,48.2474882111,60.1281475517,2.18810620276,0.0,2.18810620276
 08/16  11:00:00,167.911459474,6.52839393314,51.072396277,0.0,48.2474882111,62.0547409583,1.10416138849,0.0,1.10416138849
 08/16  12:00:00,169.344883693,6.39861462241,53.1799483138,0.0,48.2474882111,61.5103924513,2.18912836575,0.0,2.18912836575
 08/16  13:00:00,182.334729521,7.91921728144,62.4993484702,0.0,48.2474882111,63.6602354638,2.18919579562,0.0,2.18919579562
 08/16  14:00:00,179.062704128,8.35655327479,62.3220749968,0.0,48.2474882111,60.1281475517,2.1880210106,0.0,2.1880210106
 08/16  15:00:00,181.05190685,8.97802815027,63.6898028427,0.0,48.2474882111,60.1281475517,1.10385797028,0.0,1.10385797028
 08/16  16:00:00,186.123729731,9.63662976199,65.2131340025,0.0,48.2474882111,63.0180376616,2.18834205625,0.0,2.18834205625
 08/16  17:00:00,169.376266151,8.74763068751,60.2995831498,0.0,37.5258241642,62.7947880557,1.10363809133,0.0,1.10363809133
 08/16  18:00:00,114.374771046,5.59700205343,45.9469898277,0.0,26.8041601173,36.0181789539,1.10345268709,0.0,1.10345268709
 08/16  19:00:00,109.230689354,4.43801382125,37.1286875766,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/16  20:00:00,92.5151996615,3.55493819426,29.9767695811,0.0,16.0824960704,28.0885557216,1.10330384696,0.0,1.10330384696
 08/16  21:00:00,85.217290329,3.38688702661,24.1313070207,0.0,16.0824960704,26.8041601173,1.10303209164,0.0,1.10303209164
 08/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293643757,0.0,1.10293643757
 08/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294021649,0.0,1.10294021649
 08/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294105609,0.0,1.10294105609
 08/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/17  06:00:00,38.4881550848,3.48113413098,5.51438128599,0.212706123128,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/17  07:00:00,65.7066587537,3.21678376902,13.5552502068,0.161898981083,16.0824960704,32.6817896323,1.10327078369,0.0,1.10327078369
 08/17  08:00:00,155.468667957,4.99143564273,31.8179916226,0.0,48.2474882111,70.4033123869,2.18771965832,0.0,2.18771965832
 08/17  09:00:00,155.436397211,5.32369947975,39.802028468,0.0,48.2474882111,62.0547409583,1.10389754312,0.0,1.10389754312
 08/17  10:00:00,161.811937127,5.82013423896,47.6077270311,0.0,48.2474882111,60.1281475517,1.10410745896,0.0,1.10410745896
 08/17  11:00:00,171.714199864,6.44733887907,54.9561917215,0.0,48.2474882111,62.0547409583,2.18849572518,0.0,2.18849572518
 08/17  12:00:00,171.120408753,6.15968367185,55.1944043243,0.0,48.2474882111,61.5103924513,2.18881533655,0.0,2.18881533655
 08/17  13:00:00,182.936982667,7.30385966853,63.7169592292,0.0,48.2474882111,63.6602354638,2.1888827277,0.0,2.1888827277
 08/17  14:00:00,184.478801978,7.83469229891,68.2600338221,0.0,48.2474882111,60.1281475517,2.18784193498,0.0,2.18784193498
 08/17  15:00:00,185.808732507,8.61039871529,68.814257935,0.0,48.2474882111,60.1281475517,1.10388327387,0.0,1.10388327387
 08/17  16:00:00,187.82793404,9.27847357155,67.2754945013,0.0,48.2474882111,63.0180376616,2.18829331109,0.0,2.18829331109
 08/17  17:00:00,169.958516819,8.43897208986,61.1904924153,0.0,37.5258241642,62.7947880557,1.10363566289,0.0,1.10363566289
 08/17  18:00:00,112.586179267,5.29421862357,44.4611814779,0.0,26.8041601173,36.0181789539,1.10343470044,0.0,1.10343470044
 08/17  19:00:00,106.729728766,4.20417808527,34.8615627245,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/17  20:00:00,90.6121467152,3.46052525631,28.1681295728,0.0,16.0824960704,28.0885557216,1.10330294855,0.0,1.10330294855
 08/17  21:00:00,86.9010642985,3.33532681914,25.8666411976,0.0,16.0824960704,26.8041601173,1.10303616468,0.0,1.10303616468
 08/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294089311,0.0,1.10294089311
 08/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293835338,0.0,1.10293835338
 08/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303461403,0.0,1.10303461403
 08/18  06:00:00,37.3032273183,3.45448596786,4.16932840569,0.399479400047,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/18  07:00:00,63.8056716563,3.20327504642,11.4378975993,0.391773213808,16.0824960704,32.6817896323,1.10339566275,0.0,1.10339566275
 08/18  08:00:00,151.376718813,4.75752681928,27.9599513021,0.0,48.2474882111,70.4033123869,1.1039474739,0.0,1.1039474739
 08/18  09:00:00,153.284961244,5.03048837559,37.943803605,0.0,48.2474882111,62.0547409583,2.18788049765,0.0,2.18788049765
 08/18  10:00:00,158.109114216,5.41861822557,44.3064201331,0.0,48.2474882111,60.1281475517,1.10396519322,0.0,1.10396519322
 08/18  11:00:00,167.207621826,5.96643387991,50.9305186828,0.0,48.2474882111,62.0547409583,2.18844703145,0.0,2.18844703145
 08/18  12:00:00,167.267776434,5.76098304416,51.7404726328,0.0,48.2474882111,61.5103924513,2.18921925397,0.0,2.18921925397
 08/18  13:00:00,175.021405497,6.79531256312,56.3099291648,0.0,48.2474882111,63.6602354638,2.18910837097,0.0,2.18910837097
 08/18  14:00:00,177.87944515,7.23920882398,62.2561604695,0.0,48.2474882111,60.1281475517,1.10385912259,0.0,1.10385912259
 08/18  15:00:00,183.008109975,8.09924985985,66.5247842581,0.0,48.2474882111,60.1281475517,2.18761944226,0.0,2.18761944226
 08/18  16:00:00,184.792490634,8.76572312583,64.7528015418,0.0,48.2474882111,63.0180376616,1.10407081684,0.0,1.10407081684
 08/18  17:00:00,164.876344068,7.9713095262,56.5759822283,0.0,37.5258241642,62.7947880557,1.10384284533,0.0,1.10384284533
 08/18  18:00:00,107.761117253,5.05959353894,39.870744549,0.0,26.8041601173,36.0181789539,1.10354979253,0.0,1.10354979253
 08/18  19:00:00,100.781472832,4.05010538164,29.0673794938,0.0,26.8041601173,33.4493877451,1.10332037163,0.0,1.10332037163
 08/18  20:00:00,85.9381821208,3.40061051399,23.5540797207,0.0,16.0824960704,28.0885557216,1.10328431133,0.0,1.10328431133
 08/18  21:00:00,80.7937557352,3.30046990276,19.7941895508,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299628411,0.0,1.10299628411
 08/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294055369,0.0,1.10294055369
 08/19  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294101981,0.0,1.10294101981
 08/19  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303481777,0.0,1.10303481777
 08/19  06:00:00,38.6377032253,3.39825124026,5.47831406269,0.481204377613,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/19  07:00:00,48.6441978693,3.18798208826,12.8215959503,0.684437201784,5.36083202345,26.5809105114,1.10316754864,0.0,1.10316754864
 08/19  08:00:00,83.9558657969,3.41080711363,22.4329137393,0.0,26.8041601173,31.2995447326,0.02,0.0,0.02
 08/19  09:00:00,92.4959419302,3.56603107941,28.5700735991,0.0,26.8041601173,33.5472370403,1.10331468107,0.0,1.10331468107
 08/19  10:00:00,94.918124318,3.5272780417,31.9943057279,0.0,26.8041601173,32.583940337,1.10336712547,0.0,1.10336712547
 08/19  11:00:00,101.661419113,3.48726131814,36.5299249391,0.0,26.8041601173,34.8316326447,1.10350160739,0.0,1.10350160739
 08/19  12:00:00,106.114061353,3.64516671436,42.1090573865,0.0,26.8041601173,33.5472370403,1.10337396956,0.0,1.10337396956
 08/19  13:00:00,108.422217739,3.90220533982,46.7289663567,0.0,26.8041601173,30.9784458315,1.10334593862,0.0,1.10334593862
 08/19  14:00:00,78.8828829721,3.67276857668,45.8287229753,0.0,8.04124803518,21.3317032909,1.10323419588,0.0,1.10323419588
 08/19  15:00:00,77.9923364168,3.80128313519,46.0940574659,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 08/19  16:00:00,77.0981390232,3.94803837906,44.7320059272,0.0,8.04124803518,20.3684065876,1.10320175458,0.0,1.10320175458
 08/19  17:00:00,65.2099405,3.82661630861,40.6853786086,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 08/19  18:00:00,41.8616232402,2.26817479482,20.8220962692,0.0,2.68041601173,16.0824960704,1.10304067983,0.0,1.10304067983
 08/19  19:00:00,41.1411822675,1.53481845356,13.4330116377,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300325444,0.0,1.10300325444
 08/19  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293796871,0.0,1.10293796871
 08/19  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291372659,0.0,1.10291372659
 08/20  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290880971,0.0,1.10290880971
 08/20  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  06:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029432325,0.0,1.1029432325
 08/20  07:00:00,22.8124780821,0.681101798407,3.36002410751,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  08:00:00,34.7649444023,2.29543150143,13.6981607247,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  09:00:00,39.0146051487,2.49890488286,17.7443480896,0.0,2.68041601173,16.0824960704,1.10296094702,0.0,1.10296094702
 08/20  10:00:00,38.944308585,2.30644572805,17.8665106808,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
