Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/20  11:00:00,42.7525742057,2.48518286655,21.496039163,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  12:00:00,37.0964671977,1.74693679097,16.5781782306,0.0,2.68041601173,16.0824960704,1.10302327717,0.0,1.10302327717
 08/20  13:00:00,47.4067328519,2.59199699031,26.0433836854,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  14:00:00,43.386754841,2.09661386434,22.5187888004,0.0,2.68041601173,16.0824960704,1.10301321696,0.0,1.10301321696
 08/20  15:00:00,51.2120701984,2.64510334056,29.7956146817,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  16:00:00,45.6943242771,2.16296073871,24.7600113622,0.0,2.68041601173,16.0824960704,1.10291124558,0.0,1.10291124558
 08/20  17:00:00,53.4237867167,2.80845400572,31.8439805348,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  18:00:00,44.3579092453,2.18411113304,23.4024459361,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  19:00:00,50.4615882413,2.29217757493,21.9960584902,0.0,2.68041601173,16.0824960704,1.1029611826,0.0,1.1029611826
 08/20  20:00:00,40.9525440549,0.809085484426,6.56810639428,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029534564,0.0,1.1029534564
 08/20  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029028847,0.0,1.1029028847
 08/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294081417,0.0,1.10294081417
 08/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/21  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302820698,0.0,1.10302820698
 08/21  06:00:00,41.4012909307,3.41107709425,5.93607901188,0.306867946529,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/21  07:00:00,65.7550457243,3.20698189862,13.5261718775,0.249166151388,16.0824960704,32.6817896323,1.10341117371,0.0,1.10341117371
 08/21  08:00:00,154.558815457,4.53473534715,31.3648394177,0.0,48.2474882111,70.4033123869,1.10396497266,0.0,1.10396497266
 08/21  09:00:00,154.583477219,4.90824574712,39.3645622089,0.0,48.2474882111,62.0547409583,2.18797155023,0.0,2.18797155023
 08/21  10:00:00,161.599393417,5.43758101257,47.7777365473,0.0,48.2474882111,60.1281475517,1.10399971939,0.0,1.10399971939
 08/21  11:00:00,173.994913677,6.10459681111,57.5796476022,0.0,48.2474882111,62.0547409583,2.18844427071,0.0,2.18844427071
 08/21  12:00:00,181.274753872,6.12385187131,65.3845812442,0.0,48.2474882111,61.5103924513,2.18919563685,0.0,2.18919563685
 08/21  13:00:00,196.106399144,7.50257405667,76.6876613184,0.0,48.2474882111,63.6602354638,2.18877169321,0.0,2.18877169321
 08/21  14:00:00,199.308000721,8.22553341533,82.698391449,0.0,48.2474882111,60.1281475517,1.10383331669,0.0,1.10383331669
 08/21  15:00:00,212.770735411,13.1757509817,91.2109085728,0.0,48.2474882111,60.1281475517,2.1878155791,0.0,2.1878155791
 08/21  16:00:00,219.263226315,15.0963878841,92.8928724643,0.0,48.2474882111,63.0180376616,1.10424556915,0.0,1.10424556915
 08/21  17:00:00,190.79510078,9.22978060269,81.2362678632,0.0,37.5258241642,62.7947880557,1.10363046919,0.0,1.10363046919
 08/21  18:00:00,128.457101187,5.72026877689,59.9060532448,0.0,26.8041601173,36.0181789539,1.1034647083,0.0,1.1034647083
 08/21  19:00:00,116.180904043,4.43060200593,44.0863140805,0.0,26.8041601173,33.4493877451,1.1032616862,0.0,1.1032616862
 08/21  20:00:00,93.8664899017,3.54939112788,31.3336068877,0.0,16.0824960704,28.0885557216,1.10332115509,0.0,1.10332115509
 08/21  21:00:00,86.5554015483,3.37954245401,25.4767628126,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10293733313,0.0,1.10293733313
 08/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294045127,0.0,1.10294045127
 08/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294139368,0.0,1.10294139368
 08/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/22  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/22  06:00:00,41.6540608263,3.4610126528,6.21898403735,0.226797258079,5.36083202345,21.4433280938,1.10306924386,0.0,1.10306924386
 08/22  07:00:00,67.6096943336,3.19949150789,15.5034806699,0.13399635907,16.0824960704,32.6817896323,1.10345665344,0.0,1.10345665344
 08/22  08:00:00,157.039220782,4.86794345181,33.5120366383,0.0,48.2474882111,70.4033123869,1.10385073761,0.0,1.10385073761
 08/22  09:00:00,156.561675765,5.30065483288,40.9503516689,0.0,48.2474882111,62.0547409583,1.10380931695,0.0,1.10380931695
 08/22  10:00:00,163.528487603,5.88278846624,49.2616232795,0.0,48.2474882111,60.1281475517,2.18815777238,0.0,2.18815777238
 08/22  11:00:00,176.401161836,6.53138398322,59.5591085894,0.0,48.2474882111,62.0547409583,2.18844496748,0.0,2.18844496748
 08/22  12:00:00,181.392848223,6.3978610873,65.2286663789,0.0,48.2474882111,61.5103924513,2.1892460501,0.0,2.1892460501
 08/22  13:00:00,196.464599645,7.76247967699,76.7859561988,0.0,48.2474882111,63.6602354638,2.18908346164,0.0,2.18908346164
 08/22  14:00:00,199.361549218,8.48270383288,82.494769528,0.0,48.2474882111,60.1281475517,1.10388779677,0.0,1.10388779677
 08/22  15:00:00,205.347651327,10.272139151,86.6914363194,0.0,48.2474882111,60.1281475517,1.10376513675,0.0,1.10376513675
 08/22  16:00:00,208.096955556,11.0104538765,85.8125357125,0.0,48.2474882111,63.0180376616,2.18839008072,0.0,2.18839008072
 08/22  17:00:00,183.757793027,9.06435940303,74.3643813099,0.0,37.5258241642,62.7947880557,1.10361469047,0.0,1.10361469047
 08/22  18:00:00,121.871481727,5.48506490555,53.5556376558,0.0,26.8041601173,36.0181789539,1.10346132353,0.0,1.10346132353
 08/22  19:00:00,115.382945626,4.31535959195,40.9362647443,0.0,26.8041601173,33.4493877451,1.10325052913,0.0,1.10325052913
 08/22  20:00:00,94.8902154966,3.5394311818,32.3672924287,0.0,16.0824960704,28.0885557216,1.10331607055,0.0,1.10331607055
 08/22  21:00:00,91.2191244474,3.38292611083,30.1371020549,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293876895,0.0,1.10293876895
 08/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294118157,0.0,1.10294118157
 08/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293377277,0.0,1.10293377277
 08/23  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/23  06:00:00,43.809751842,3.51580648688,8.47467171378,0.0720067632801,5.36083202345,21.4433280938,1.10300422733,0.0,1.10300422733
 08/23  07:00:00,66.9660149446,3.2175433501,14.9083128853,0.0674329124896,16.0824960704,32.6817896323,1.10338305514,0.0,1.10338305514
 08/23  08:00:00,160.001968605,5.06599056081,36.2767373522,0.0,48.2474882111,70.4033123869,1.10392094404,0.0,1.10392094404
 08/23  09:00:00,161.431790832,5.53842669628,45.5826948722,0.0,48.2474882111,62.0547409583,1.10396803349,0.0,1.10396803349
 08/23  10:00:00,168.935372539,6.18340109946,54.367895583,0.0,48.2474882111,60.1281475517,2.18793852816,0.0,2.18793852816
 08/23  11:00:00,180.079110804,6.81397077527,62.954470765,0.0,48.2474882111,62.0547409583,2.18848095671,0.0,2.18848095671
 08/23  12:00:00,185.401713686,6.69296778242,68.9424251467,0.0,48.2474882111,61.5103924513,2.18901529737,0.0,2.18901529737
 08/23  13:00:00,201.978841213,8.31869315612,81.7439842878,0.0,48.2474882111,63.6602354638,2.18885680651,0.0,2.18885680651
 08/23  14:00:00,204.44680434,9.09454078456,86.9681876982,0.0,48.2474882111,60.1281475517,1.10378577677,0.0,1.10378577677
 08/23  15:00:00,210.665957024,12.5105741386,89.7713070289,0.0,48.2474882111,60.1281475517,1.1039166117,0.0,1.1039166117
 08/23  16:00:00,208.993535037,10.7911268878,86.9284421826,0.0,48.2474882111,63.0180376616,2.18830527776,0.0,2.18830527776
 08/23  17:00:00,185.067108053,9.28234052189,75.4557152166,0.0,37.5258241642,62.7947880557,1.10364134905,0.0,1.10364134905
 08/23  18:00:00,120.045526753,5.63780906774,51.5769385204,0.0,26.8041601173,36.0181789539,1.10347226372,0.0,1.10347226372
 08/23  19:00:00,113.123063721,4.33010358656,38.6616388449,0.0,26.8041601173,33.4493877451,1.10324512702,0.0,1.10324512702
 08/23  20:00:00,94.1169983561,3.54030807639,31.5931983935,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/23  21:00:00,90.6153307797,3.38497628509,29.5312582129,0.0,16.0824960704,26.8041601173,1.10316339526,0.0,1.10316339526
 08/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/23  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293877237,0.0,1.10293877237
 08/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294124002,0.0,1.10294124002
 08/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293361261,0.0,1.10293361261
 08/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/24  06:00:00,41.7130599793,3.48948126575,6.32213842921,0.154173406346,5.36083202345,21.4433280938,1.1030036442,0.0,1.1030036442
 08/24  07:00:00,64.4730845713,3.19893205379,12.3444639167,0.156962804131,16.0824960704,32.6817896323,0.02,0.0,0.02
 08/24  08:00:00,150.970596259,4.86607359271,27.4452819746,0.0,48.2474882111,70.4033123869,2.18759597117,0.0,2.18759597117
 08/24  09:00:00,152.726369363,5.1882539095,37.2274461897,0.0,48.2474882111,62.0547409583,1.10406080129,0.0,1.10406080129
 08/24  10:00:00,158.880106886,5.73831999642,44.7577110331,0.0,48.2474882111,60.1281475517,2.18814411012,0.0,2.18814411012
 08/24  11:00:00,170.314525059,6.36543536013,53.6384204352,0.0,48.2474882111,62.0547409583,1.10418451452,0.0,1.10418451452
 08/24  12:00:00,174.21986889,6.22317708857,58.2303710451,0.0,48.2474882111,61.5103924513,2.18918931172,0.0,2.18918931172
 08/24  13:00:00,186.050710582,7.49614964724,66.6383971661,0.0,48.2474882111,63.6602354638,2.18926736858,0.0,2.18926736858
 08/24  14:00:00,188.441268496,8.14503798629,71.9121546533,0.0,48.2474882111,60.1281475517,2.18809303561,0.0,2.18809303561
 08/24  15:00:00,191.53740299,8.99605192623,74.1572752069,0.0,48.2474882111,60.1281475517,1.10389622751,0.0,1.10389622751
 08/24  16:00:00,193.60911365,9.69996753651,72.6351801471,0.0,48.2474882111,63.0180376616,2.1884348981,0.0,2.1884348981
 08/24  17:00:00,174.41507881,8.6315729247,65.4544535711,0.0,37.5258241642,62.7947880557,1.10355686229,0.0,1.10355686229
 08/24  18:00:00,116.971229956,5.19033494402,48.9501158469,0.0,26.8041601173,36.0181789539,1.10327896127,0.0,1.10327896127
 08/24  19:00:00,112.284390619,4.17548312865,37.977586201,0.0,26.8041601173,33.4493877451,1.10324349857,0.0,1.10324349857
 08/24  20:00:00,92.2751242153,3.49202244552,29.7996098837,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/24  21:00:00,86.6934905929,3.35163157047,25.6427627407,0.0,16.0824960704,26.8041601173,1.10303994219,0.0,1.10303994219
 08/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293731665,0.0,1.10293731665
 08/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294078357,0.0,1.10294078357
 08/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294163478,0.0,1.10294163478
 08/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/25  06:00:00,47.1335684101,3.5831995841,11.803101948,0.0,5.36083202345,21.4433280938,1.10300008506,0.0,1.10300008506
 08/25  07:00:00,69.7173166099,3.23027348211,17.7143173311,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 08/25  08:00:00,160.571439124,5.20494199696,36.7072564352,0.0,48.2474882111,70.4033123869,2.18773028343,0.0,2.18773028343
 08/25  09:00:00,158.288656142,5.65772788715,42.3202589913,0.0,48.2474882111,62.0547409583,1.10396497074,0.0,1.10396497074
 08/25  10:00:00,163.453907421,6.27482715319,48.795004411,0.0,48.2474882111,60.1281475517,2.18795251126,0.0,2.18795251126
 08/25  11:00:00,171.6584626,6.8524911422,54.4953021948,0.0,48.2474882111,62.0547409583,1.10433218298,0.0,1.10433218298
 08/25  12:00:00,173.586755213,6.61752741929,57.2029070371,0.0,48.2474882111,61.5103924513,2.18898862096,0.0,2.18898862096
 08/25  13:00:00,184.259438448,7.95888167003,64.3843930095,0.0,48.2474882111,63.6602354638,2.18906923967,0.0,2.18906923967
 08/25  14:00:00,187.559613349,8.62915179569,70.5463856964,0.0,48.2474882111,60.1281475517,2.18808297938,0.0,2.18808297938
 08/25  15:00:00,194.694829948,9.59491709867,76.7158369922,0.0,48.2474882111,60.1281475517,1.103808507,0.0,1.103808507
 08/25  16:00:00,197.81123189,10.2407968183,76.2964691051,0.0,48.2474882111,63.0180376616,2.18824559086,0.0,2.18824559086
 08/25  17:00:00,178.643775742,9.11738718943,69.1973362381,0.0,37.5258241642,62.7947880557,1.10360117846,0.0,1.10360117846
 08/25  18:00:00,120.955913252,5.73206251919,52.3930715675,0.0,26.8041601173,36.0181789539,1.10342142592,0.0,1.10342142592
 08/25  19:00:00,116.033659693,4.51903103969,41.3833073638,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/25  20:00:00,94.9582740863,3.62362316075,32.3511590394,0.0,16.0824960704,28.0885557216,1.10328063405,0.0,1.10328063405
 08/25  21:00:00,90.6920502623,3.44612133562,29.546832645,0.0,16.0824960704,26.8041601173,1.10303554537,0.0,1.10303554537
 08/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/25  23:00:00,42.3160730369,0.360411219402,3.01947761782,0.0,2.68041601173,21.4433280938,1.1029737803,0.0,1.1029737803
 08/25  24:00:00,40.6029741524,0.180205609701,1.48658434307,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/26  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293833039,0.0,1.10293833039
 08/26  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029895373,0.0,1.1029895373
 08/26  06:00:00,58.4177429001,3.84223804389,22.8282379782,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/26  07:00:00,58.2695280723,3.28595715924,23.0333882841,0.0,5.36083202345,26.5809105114,1.10316139761,0.0,1.10316139761
 08/26  08:00:00,91.8989916006,3.80492830581,29.9819183508,0.0,26.8041601173,31.2995447326,1.10325375257,0.0,1.10325375257
 08/26  09:00:00,102.36277788,4.10545377174,37.8974868562,0.0,26.8041601173,33.5472370403,1.1034397814,0.0,1.1034397814
 08/26  10:00:00,107.834927553,4.42017429676,44.0182127074,0.0,26.8041601173,32.583940337,0.02,0.0,0.02
 08/26  11:00:00,116.746143062,4.60940462579,50.4925055801,0.0,26.8041601173,34.8316326447,1.10344447023,0.0,1.10344447023
 08/26  12:00:00,122.397641841,4.83078287095,57.2070217184,0.0,26.8041601173,33.5472370403,1.10343266983,0.0,1.10343266983
 08/26  13:00:00,123.783549626,5.11654661041,60.875956973,0.0,26.8041601173,30.9784458315,1.10337370398,0.0,1.10337370398
 08/26  14:00:00,91.1769942955,4.64307128424,57.1525315911,0.0,8.04124803518,21.3317032909,1.10327543034,0.0,1.10327543034
 08/26  15:00:00,91.055791832,4.84333773314,58.1154582831,0.0,8.04124803518,20.0473076865,1.10316973884,0.0,1.10316973884
 08/26  16:00:00,90.1809756689,4.91054544909,56.8523355029,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 08/26  17:00:00,76.9180303765,4.5300978825,51.6899869112,0.0,2.68041601173,18.0090894769,1.10299947324,0.0,1.10299947324
 08/26  18:00:00,44.5077092712,2.30435750134,23.4319995936,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  19:00:00,45.2955418535,1.57049162365,15.0843647204,0.0,2.68041601173,16.0824960704,1.103062735,0.0,1.103062735
 08/26  20:00:00,39.0015989754,0.51058256082,4.91566423839,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  21:00:00,37.2720876656,0.360411219402,3.33632427004,0.0,2.68041601173,16.0824960704,1.10306727104,0.0,1.10306727104
 08/26  22:00:00,39.0934311453,0.540616829104,4.97746213998,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294059406,0.0,1.10294059406
 08/27  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291265437,0.0,1.10291265437
 08/27  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300328126,0.0,1.10300328126
 08/27  06:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  07:00:00,36.698971344,2.04631789447,15.8813012733,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  08:00:00,40.3409694511,2.31557179788,19.254045477,0.0,2.68041601173,16.0824960704,1.10296404581,0.0,1.10296404581
 08/27  09:00:00,44.0147469616,2.5613457124,22.682049073,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  10:00:00,43.5249020826,2.3437210235,22.4098288829,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  11:00:00,47.9862064365,2.53599920845,26.6788550518,0.0,2.68041601173,16.0824960704,1.10302545185,0.0,1.10302545185
 08/27  12:00:00,47.4744465319,2.36162035221,26.3414740035,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  13:00:00,53.0841002734,2.66909032533,31.6436577719,0.0,2.68041601173,16.0824960704,1.10313145688,0.0,1.10313145688
 08/27  14:00:00,50.6626309412,2.44348354612,29.4477952189,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  15:00:00,54.4375828858,2.74697183585,32.9192588737,0.0,2.68041601173,16.0824960704,1.10296454724,0.0,1.10296454724
 08/27  16:00:00,51.2807273339,2.54184764309,29.9675275146,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  17:00:00,55.3834749432,2.88404504165,33.7280777253,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  18:00:00,48.3289188935,2.46220585271,27.0953608646,0.0,2.68041601173,16.0824960704,1.10296077031,0.0,1.10296077031
 08/27  19:00:00,57.4969488106,2.53818774934,26.3180755517,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  20:00:00,49.0682678501,1.36876630281,14.1241493711,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  21:00:00,48.8317822935,1.37895508417,13.8774750331,0.0,2.68041601173,16.0824960704,1.10304802211,0.0,1.10304802211
 08/27  22:00:00,43.8767066824,1.01687235011,9.28448215612,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  23:00:00,38.2443997183,0.450514024253,4.21853351782,0.0,2.68041601173,16.0824960704,1.10295682284,0.0,1.10295682284
 08/27  24:00:00,38.0938458661,0.450514024253,4.06797966561,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/28  01:00:00,43.6052230419,0.54128414533,4.12775469697,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/28  02:00:00,42.7585947491,0.54121775324,3.2811927962,0.0,2.68041601173,21.4433280938,1.10299515061,0.0,1.10299515061
 08/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298980527,0.0,1.10298980527
 08/28  06:00:00,52.9506574137,4.02514287487,17.1782476608,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/28  07:00:00,73.88868507,3.36397798394,21.7519812893,0.0,16.0824960704,32.6817896323,1.10334800618,0.0,1.10334800618
 08/28  08:00:00,173.07417952,6.3185534228,48.0963854052,0.0,48.2474882111,70.4033123869,2.18767823803,0.0,2.18767823803
 08/28  09:00:00,178.85472341,7.18442468685,61.3596294599,0.0,48.2474882111,62.0547409583,1.10407677772,0.0,1.10407677772
 08/28  10:00:00,187.260447343,7.99361973719,70.8827517493,0.0,48.2474882111,60.1281475517,1.10409701163,0.0,1.10409701163
 08/28  11:00:00,200.748518235,8.88341842626,81.5544305454,0.0,48.2474882111,62.0547409583,2.18848860101,0.0,2.18848860101
 08/28  12:00:00,204.978672997,8.6259713373,86.5863809037,0.0,48.2474882111,61.5103924513,2.18882637223,0.0,2.18882637223
 08/28  13:00:00,224.207036784,12.208458727,100.082414288,0.0,48.2474882111,63.6602354638,2.18891164906,0.0,2.18891164906
 08/28  14:00:00,232.934249351,18.9114776936,105.6386958,0.0,48.2474882111,60.1281475517,2.18794534459,0.0,2.18794534459
 08/28  15:00:00,232.546715548,19.5844179886,104.578221702,0.0,48.2474882111,60.1281475517,1.1039070819,0.0,1.1039070819
 08/28  16:00:00,233.178063923,19.9837515617,101.920346395,0.0,48.2474882111,63.0180376616,2.18835812885,0.0,2.18835812885
 08/28  17:00:00,214.920732177,18.6719736495,95.919706213,0.0,37.5258241642,62.7947880557,1.10354336216,0.0,1.10354336216
 08/28  18:00:00,142.149122047,7.33125969885,71.9870831826,0.0,26.8041601173,36.0181789539,1.10346361515,0.0,1.10346361515
 08/28  19:00:00,130.165615851,5.33189673467,54.7023978269,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/28  20:00:00,101.227857414,3.99700172723,38.2473638007,0.0,16.0824960704,28.0885557216,1.1033290681,0.0,1.1033290681
 08/28  21:00:00,95.008360903,3.67473654046,33.6345280808,0.0,16.0824960704,26.8041601173,1.10303583158,0.0,1.10303583158
 08/28  22:00:00,43.2601452809,0.180205609701,1.46333945979,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/28  23:00:00,42.0414941694,0.360411219402,2.74489875036,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/28  24:00:00,42.6497251928,0.540616829104,3.17292416403,0.0,2.68041601173,21.4433280938,1.10299114396,0.0,1.10299114396
 08/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294085411,0.0,1.10294085411
 08/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/29  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302714605,0.0,1.10302714605
 08/29  06:00:00,51.7097282603,3.94223390223,16.02022748,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/29  07:00:00,73.4169894172,3.30883188433,21.3354317362,0.0,16.0824960704,32.6817896323,1.1034399844,0.0,1.1034399844
 08/29  08:00:00,170.142292329,6.15973599876,45.3233156383,0.0,48.2474882111,70.4033123869,1.10379586146,0.0,1.10379586146
 08/29  09:00:00,173.200784483,6.9587818271,55.9313333929,0.0,48.2474882111,62.0547409583,2.1880093172,0.0,2.1880093172
 08/29  10:00:00,180.062684105,7.70827724902,63.9703309995,0.0,48.2474882111,60.1281475517,1.10403660724,0.0,1.10403660724
 08/29  11:00:00,192.400738841,8.53876755902,73.551302018,0.0,48.2474882111,62.0547409583,2.18836728706,0.0,2.18836728706
 08/29  12:00:00,196.78199294,8.25679584712,78.7588763365,0.0,48.2474882111,61.5103924513,2.18941245673,0.0,2.18941245673
 08/29  13:00:00,210.237505295,9.97471722474,88.3466243012,0.0,48.2474882111,63.6602354638,2.18869418113,0.0,2.18869418113
 08/29  14:00:00,209.389844724,10.5243287315,90.4814401353,0.0,48.2474882111,60.1281475517,2.18776930864,0.0,2.18776930864
 08/29  15:00:00,210.75568805,12.2686504849,90.1029617086,0.0,48.2474882111,60.1281475517,1.10385527463,0.0,1.10385527463
 08/29  16:00:00,214.346259811,13.084673874,89.9876199701,0.0,48.2474882111,63.0180376616,1.10429335713,0.0,1.10429335713
 08/29  17:00:00,191.686775261,10.2769755962,81.0807473508,0.0,37.5258241642,62.7947880557,2.18757930372,0.0,2.18757930372
 08/29  18:00:00,128.5924923,6.28251902103,59.4791941139,0.0,26.8041601173,36.0181789539,1.10342217933,0.0,1.10342217933
 08/29  19:00:00,121.677447404,4.81467527282,46.7314508412,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/29  20:00:00,99.1813275946,3.78657749779,36.4112582107,0.0,16.0824960704,28.0885557216,1.10329436377,0.0,1.10329436377
 08/29  21:00:00,93.272347175,3.54028144398,32.0329694493,0.0,16.0824960704,26.8041601173,1.10303730751,0.0,1.10303730751
 08/29  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/29  23:00:00,44.3398667316,0.540616829104,4.86306570283,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/29  24:00:00,40.558936921,0.180205609701,1.44254711167,0.0,2.68041601173,21.4433280938,1.10293801347,0.0,1.10293801347
 08/30  01:00:00,42.1403106732,0.360411219402,2.84371525416,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294116247,0.0,1.10294116247
 08/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/30  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303541753,0.0,1.10303541753
 08/30  06:00:00,46.7062114892,3.98542943379,10.9735151774,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/30  07:00:00,68.2867510857,3.31734100665,16.1966842823,0.0,16.0824960704,32.6817896323,1.10321114894,0.0,1.10321114894
 08/30  08:00:00,160.6703277,5.97897435136,36.0321126564,0.0,48.2474882111,70.4033123869,1.10395456778,0.0,1.10395456778
 08/30  09:00:00,162.966038486,6.57579678709,46.0795724357,0.0,48.2474882111,62.0547409583,2.18790816769,0.0,2.18790816769
 08/30  10:00:00,170.480613538,7.2296373587,54.8669003224,0.0,48.2474882111,60.1281475517,1.10398617068,0.0,1.10398617068
 08/30  11:00:00,182.802361048,7.9484072829,64.5432845017,0.0,48.2474882111,62.0547409583,2.18850870098,0.0,2.18850870098
 08/30  12:00:00,186.229574511,7.72410750132,68.7391462532,0.0,48.2474882111,61.5103924513,2.1893075737,0.0,2.1893075737
 08/30  13:00:00,201.06915618,9.41622652078,79.7367658898,0.0,48.2474882111,63.6602354638,2.18921588364,0.0,2.18921588364
 08/30  14:00:00,207.634725979,10.6723185953,88.5783315268,0.0,48.2474882111,60.1281475517,1.10390923557,0.0,1.10390923557
 08/30  15:00:00,219.9032303,16.7588670467,94.7602873961,0.0,48.2474882111,60.1281475517,2.18787496192,0.0,2.18787496192
 08/30  16:00:00,224.015955112,18.5548964265,94.1870927183,0.0,48.2474882111,63.0180376616,1.10414143049,0.0,1.10414143049
 08/30  17:00:00,189.479351596,10.3588755057,78.7914237761,0.0,37.5258241642,62.7947880557,2.18769214533,0.0,2.18769214533
 08/30  18:00:00,123.427361416,6.05540672457,54.5411755266,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 08/30  19:00:00,118.177708397,4.62713099724,40.9519227771,0.0,26.8041601173,33.4493877451,1.10337253469,0.0,1.10337253469
 08/30  20:00:00,91.7288570383,3.68100386605,29.0643612861,0.0,16.0824960704,28.0885557216,1.10333713132,0.0,1.10333713132
 08/30  21:00:00,82.5648807245,3.4352124124,21.4305720304,0.0,16.0824960704,26.8041601173,1.10302927014,0.0,1.10302927014
 08/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/30  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293507188,0.0,1.10293507188
 08/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293992515,0.0,1.10293992515
 08/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/31  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303833702,0.0,1.10303833702
 08/31  06:00:00,43.8324156893,3.54305008631,8.48137444938,0.0607242755988,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/31  07:00:00,66.3316628393,3.19921919188,14.2994041771,0.0603136735922,16.0824960704,32.6817896323,1.10341790143,0.0,1.10341790143
 08/31  08:00:00,156.014944085,5.10947528843,32.2462281045,0.0,48.2474882111,70.4033123869,1.10391402759,0.0,1.10391402759
 08/31  09:00:00,156.670331181,5.5735204066,40.7861415112,0.0,48.2474882111,62.0547409583,2.18782811351,0.0,2.18782811351
 08/31  10:00:00,162.467074202,6.21980855533,47.8631897901,0.0,48.2474882111,60.1281475517,1.10394619717,0.0,1.10394619717
 08/31  11:00:00,173.290025066,6.89935087485,56.0800049279,0.0,48.2474882111,62.0547409583,2.18842694062,0.0,2.18842694062
 08/31  12:00:00,177.209630848,6.73503683435,60.7082732575,0.0,48.2474882111,61.5103924513,2.18922765577,0.0,2.18922765577
 08/31  13:00:00,193.303909232,8.25872042632,73.1290250367,0.0,48.2474882111,63.6602354638,2.18913882373,0.0,2.18913882373
 08/31  14:00:00,195.701767825,8.90569000978,78.4120019581,0.0,48.2474882111,60.1281475517,1.10387609934,0.0,1.10387609934
 08/31  15:00:00,196.631792664,9.64319647318,78.6045203344,0.0,48.2474882111,60.1281475517,2.18766697398,0.0,2.18766697398
 08/31  16:00:00,197.390688114,10.2369122013,75.8798099462,0.0,48.2474882111,63.0180376616,1.10410595262,0.0,1.10410595262
 08/31  17:00:00,174.651762642,9.01324652559,65.3094638021,0.0,37.5258241642,62.7947880557,2.18743116404,0.0,2.18743116404
 08/31  18:00:00,114.851834077,5.46546965012,46.555585262,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 08/31  19:00:00,114.009115724,4.24229074477,37.168170356,0.0,26.8041601173,33.4493877451,1.10335081407,0.0,1.10335081407
 08/31  20:00:00,88.1704802572,3.49178761264,25.6952007585,0.0,16.0824960704,28.0885557216,1.10331642379,0.0,1.10331642379
 08/31  21:00:00,76.5775488178,3.34087656282,15.5375759732,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304029584,0.0,1.10304029584
 08/31  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294193228,0.0,1.10294193228
 09/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294207598,0.0,1.10294207598
 09/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/01  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303500593,0.0,1.10303500593
 09/01  06:00:00,59.5983916716,3.85133192218,23.9997928714,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/01  07:00:00,75.1651848013,3.18270247936,23.2097565252,0.0,16.0824960704,32.6817896323,1.1033684959,0.0,1.1033684959
 09/01  08:00:00,158.718983318,4.73680969663,35.3229329292,0.0,48.2474882111,70.4033123869,1.10388424992,0.0,1.10388424992
 09/01  09:00:00,161.619992727,5.20054270897,46.1087807546,0.0,48.2474882111,62.0547409583,2.18776990662,0.0,2.18776990662
 09/01  10:00:00,172.396867356,6.56222975924,57.4505617394,0.0,48.2474882111,60.1281475517,1.10411873205,0.0,1.10411873205
 09/01  11:00:00,184.837611068,7.48632175196,67.0406200522,0.0,48.2474882111,62.0547409583,2.18836851695,0.0,2.18836851695
 09/01  12:00:00,190.157556017,7.59186508129,72.7993701791,0.0,48.2474882111,61.5103924513,2.18917112717,0.0,2.18917112717
 09/01  13:00:00,202.392842024,9.19218022737,81.2844980274,0.0,48.2474882111,63.6602354638,2.18908501366,0.0,2.18908501366
 09/01  14:00:00,196.547818575,8.56269682604,79.6010458921,0.0,48.2474882111,60.1281475517,1.10385300995,0.0,1.10385300995
 09/01  15:00:00,194.904755798,8.22558787172,78.2950920692,0.0,48.2474882111,60.1281475517,2.18762086119,0.0,2.18762086119
 09/01  16:00:00,208.798572707,9.92605881997,87.5985479201,0.0,48.2474882111,63.0180376616,1.10408167179,0.0,1.10408167179
 09/01  17:00:00,193.921497806,9.39356620142,84.1988792909,0.0,37.5258241642,62.7947880557,1.10385733629,0.0,1.10385733629
 09/01  18:00:00,128.662894224,5.68712231496,60.1449927437,0.0,26.8041601173,36.0181789539,1.10356513042,0.0,1.10356513042
 09/01  19:00:00,126.672977467,4.54381222795,49.5305106155,0.0,26.8041601173,33.4493877451,1.10333582366,0.0,1.10333582366
 09/01  20:00:00,102.063887599,3.67326093569,39.4071347771,0.0,16.0824960704,28.0885557216,1.10330217198,0.0,1.10330217198
 09/01  21:00:00,91.2089279745,3.44671111455,30.0631205783,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301974206,0.0,1.10301974206
 09/01  23:00:00,42.1584511525,0.360411219402,2.86185573346,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/01  24:00:00,40.4970126067,0.180205609701,1.38062279736,0.0,2.68041601173,21.4433280938,1.10293756917,0.0,1.10293756917
 09/02  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294045069,0.0,1.10294045069
 09/02  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303044404,0.0,1.10303044404
 09/02  06:00:00,52.5120308755,3.68940904807,17.0753549494,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/02  07:00:00,57.2617030383,3.24983928617,22.0616811232,0.0,5.36083202345,26.5809105114,1.10316917279,0.0,1.10316917279
 09/02  08:00:00,93.78152748,3.70471401994,31.9646685161,0.0,26.8041601173,31.2995447326,0.02,0.0,0.02
 09/02  09:00:00,105.733743563,4.15884583469,41.2150604761,0.0,26.8041601173,33.5472370403,1.1033483893,0.0,1.1033483893
 09/02  10:00:00,112.412107115,4.56217644061,48.4533901255,0.0,26.8041601173,32.583940337,1.10340537573,0.0,1.10340537573
 09/02  11:00:00,121.691093224,4.82145012815,55.2254102396,0.0,26.8041601173,34.8316326447,1.10354911363,0.0,1.10354911363
 09/02  12:00:00,126.491198703,5.08840828993,61.0429531612,0.0,26.8041601173,33.5472370403,1.10342137966,0.0,1.10342137966
 09/02  13:00:00,128.948639826,5.3986806492,65.7589131334,0.0,26.8041601173,30.9784458315,1.1033950478,0.0,1.1033950478
 09/02  14:00:00,93.7349454361,4.38538072429,59.9681732917,0.0,8.04124803518,21.3317032909,1.10327617448,0.0,1.10327617448
 09/02  15:00:00,97.7778771855,5.00331276798,64.6775686017,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 09/02  16:00:00,99.8143178689,5.23160667612,66.1646164759,0.0,8.04124803518,20.3684065876,1.10324306746,0.0,1.10324306746
 09/02  17:00:00,87.4484856744,4.77773852455,61.972801567,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 09/02  18:00:00,43.0794820581,2.02200494374,22.2861249382,0.0,2.68041601173,16.0824960704,1.10306640217,0.0,1.10306640217
 09/02  19:00:00,46.2012787403,1.31476202064,13.7784978768,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  20:00:00,40.3602355108,0.576657951044,6.20822538359,0.0,2.68041601173,16.0824960704,1.10304538319,0.0,1.10304538319
 09/02  21:00:00,39.4885605819,0.540616829104,5.37259157657,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  22:00:00,37.2568541425,0.360411219402,3.32109074688,0.0,2.68041601173,16.0824960704,1.10299554763,0.0,1.10299554763
 09/02  23:00:00,39.0554820715,0.540616829104,4.93951306623,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029168047,0.0,1.1029168047
 09/03  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291177795,0.0,1.10291177795
 09/03  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  06:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291902705,0.0,1.10291902705
 09/03  07:00:00,37.8339018989,2.19066246678,16.8718872559,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  08:00:00,41.0160965025,2.32716914596,19.9175751804,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  09:00:00,45.4735412616,2.59517161756,24.1070174679,0.0,2.68041601173,16.0824960704,1.10274047296,0.0,1.10274047296
 09/03  10:00:00,44.7002731539,2.37326373593,23.5556572418,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  11:00:00,48.6869771862,2.58084484135,27.3347801686,0.0,2.68041601173,16.0824960704,1.10302744915,0.0,1.10302744915
 09/03  12:00:00,47.2638418861,2.42514228574,26.0673474241,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  13:00:00,51.2874044946,2.71754708254,29.7985052358,0.0,2.68041601173,16.0824960704,1.10312664347,0.0,1.10312664347
 09/03  14:00:00,47.9940617464,2.46583821377,26.7568713564,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  15:00:00,50.5585208478,2.68573642626,29.1014322453,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  16:00:00,46.9629583199,2.43416660643,25.7574395373,0.0,2.68041601173,16.0824960704,1.10296533141,0.0,1.10296533141
 09/03  17:00:00,49.4973267247,2.62768284864,28.0982916999,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  18:00:00,43.4912174013,2.14727604142,22.5725891837,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  19:00:00,52.9307064241,1.93585139817,19.886836183,0.0,2.68041601173,16.0824960704,1.1029564177,0.0,1.1029564177
 09/03  20:00:00,46.3579504907,1.14927713486,11.6333211796,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  21:00:00,44.5136910204,1.04151301781,9.89682582638,0.0,2.68041601173,16.0824960704,1.10306109374,0.0,1.10306109374
 09/03  22:00:00,39.5342271418,0.630719633954,5.32815533164,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  23:00:00,37.0773314096,0.360411219402,3.14156801396,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  24:00:00,37.0466976241,0.360411219402,3.11093422846,0.0,2.68041601173,16.0824960704,1.10296415503,0.0,1.10296415503
 09/04  01:00:00,38.6552929531,0.540616829104,4.53932394776,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  03:00:00,38.0056238115,0.540616829104,3.88965480618,0.0,2.68041601173,16.0824960704,1.10291053001,0.0,1.10291053001
 09/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10279828307,0.0,1.10279828307
 09/04  06:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  07:00:00,33.2615771709,1.83171612856,12.6585088661,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  08:00:00,41.6632826606,2.50811475073,20.3838157337,0.0,2.68041601173,16.0824960704,1.10296525557,0.0,1.10296525557
 09/04  09:00:00,41.417373538,2.35246006905,20.2935612928,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  10:00:00,44.6305852046,2.49598569437,23.363247334,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  11:00:00,44.3673184492,2.34790149988,23.2480647732,0.0,2.68041601173,16.0824960704,1.10302700547,0.0,1.10302700547
 09/04  12:00:00,48.7804136329,2.58095667505,27.4281047817,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  13:00:00,47.404319845,2.42475991336,26.2082077554,0.0,2.68041601173,16.0824960704,1.10313702705,0.0,1.10313702705
 09/04  14:00:00,51.3647414822,2.63682688239,29.9565624236,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  15:00:00,48.6648679087,2.43468895923,27.4588267733,0.0,2.68041601173,16.0824960704,1.1029634635,0.0,1.1029634635
 09/04  16:00:00,50.790888797,2.54494661393,29.4745900069,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  17:00:00,47.4742722213,2.38466964837,26.3182503967,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  18:00:00,44.2603242246,2.16838850622,23.3205835422,0.0,2.68041601173,16.0824960704,1.10296083765,0.0,1.10296083765
 09/04  19:00:00,44.3176072681,1.11885451716,12.0907339081,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  20:00:00,48.9734676169,1.34123686388,14.0568785769,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  21:00:00,44.9347710598,1.04004121043,10.3193776732,0.0,2.68041601173,16.0824960704,1.10304278867,0.0,1.10304278867
 09/04  22:00:00,45.9118071016,1.19646470673,11.1399902186,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  23:00:00,37.069521587,0.360411219402,3.13375819138,0.0,2.68041601173,16.0824960704,1.10296226767,0.0,1.10296226767
 09/04  24:00:00,36.9444536624,0.360411219402,3.0086902668,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/05  01:00:00,44.0942692336,0.541354481856,4.61673055208,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/05  02:00:00,40.5145946306,0.180205609701,1.39820482121,0.0,2.68041601173,21.4433280938,1.10294260272,0.0,1.10294260272
 09/05  03:00:00,42.0930069978,0.360411219402,2.79641157876,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/05  05:00:00,46.2656325166,0.540616829104,4.10841547608,0.0,5.36083202345,21.4433280938,1.10299001065,0.0,1.10299001065
 09/05  06:00:00,64.2925293787,3.9406987417,26.1372304256,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/05  07:00:00,76.6385546433,3.32312663392,24.5427022126,0.0,16.0824960704,32.6817896323,1.10339208149,0.0,1.10339208149
 09/05  08:00:00,165.670016966,6.13082856458,40.8799477093,0.0,48.2474882111,70.4033123869,2.18768283326,0.0,2.18768283326
 09/05  09:00:00,164.605308348,6.91278642894,47.3818526551,0.0,48.2474882111,62.0547409583,1.10408670695,0.0,1.10408670695
 09/05  10:00:00,170.831680307,7.5746112962,54.8729931536,0.0,48.2474882111,60.1281475517,1.10411123484,0.0,1.10411123484
 09/05  11:00:00,179.903202776,7.79745760935,61.7950759032,0.0,48.2474882111,62.0547409583,2.18853184279,0.0,2.18853184279
 09/05  12:00:00,179.623604862,7.39004781974,62.4672362855,0.0,48.2474882111,61.5103924513,2.18889051507,0.0,2.18889051507
 09/05  13:00:00,183.302309591,7.98969411024,63.3964517122,0.0,48.2474882111,63.6602354638,2.18899502129,0.0,2.18899502129
 09/05  14:00:00,174.794255562,7.36616567814,59.0440140265,0.0,48.2474882111,60.1281475517,2.18803085368,0.0,2.18803085368
 09/05  15:00:00,171.362787025,6.94594352941,56.0327676385,0.0,48.2474882111,60.1281475517,1.10378958208,0.0,1.10378958208
 09/05  16:00:00,173.536950371,6.98482856361,55.2781558408,0.0,48.2474882111,63.0180376616,2.18822383815,0.0,2.18822383815
 09/05  17:00:00,162.721239025,6.29413659986,56.0980501115,0.0,37.5258241642,62.7947880557,1.10359674215,0.0,1.10359674215
 09/05  18:00:00,109.306137671,4.03252768858,42.4428308173,0.0,26.8041601173,36.0181789539,1.10342038516,0.0,1.10342038516
 09/05  19:00:00,118.084171849,3.76511421351,41.7204030125,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/05  20:00:00,97.513121985,3.33984292646,35.1897871724,0.0,16.0824960704,28.0885557216,1.10328247062,0.0,1.10328247062
 09/05  21:00:00,90.8116403569,3.25315249082,29.8593915843,0.0,16.0824960704,26.8041601173,1.10303772292,0.0,1.10303772292
 09/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294279989,0.0,1.10294279989
 09/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293787083,0.0,1.10293787083
 09/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/06  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299149448,0.0,1.10299149448
 09/06  06:00:00,63.830448971,3.84523291927,25.7706158403,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/06  07:00:00,76.9087874386,3.18270566183,24.95335598,0.0,16.0824960704,32.6817896323,1.10336281442,0.0,1.10336281442
 09/06  08:00:00,160.620263549,5.08033629044,36.8806865669,0.0,48.2474882111,70.4033123869,2.18772872698,0.0,2.18772872698
 09/06  09:00:00,159.273343781,5.90393195011,43.0587425676,0.0,48.2474882111,62.0547409583,1.10391522967,0.0,1.10391522967
 09/06  10:00:00,163.272654329,6.52209944263,48.3664790295,0.0,48.2474882111,60.1281475517,2.1878700786,0.0,2.1878700786
 09/06  11:00:00,168.438593425,6.93853166944,51.1893924924,0.0,48.2474882111,62.0547409583,1.10430099944,0.0,1.10430099944
 09/06  12:00:00,167.738535906,6.68126488793,51.2909502611,0.0,48.2474882111,61.5103924513,2.18895028491,0.0,2.18895028491
 09/06  13:00:00,173.859199438,7.75063408077,54.1924015886,0.0,48.2474882111,63.6602354638,2.1890578863,0.0,2.1890578863
 09/06  14:00:00,170.50806925,7.89778922551,54.2262041678,0.0,48.2474882111,60.1281475517,2.18809040018,0.0,2.18809040018
 09/06  15:00:00,168.468781899,7.39509013152,52.6896159105,0.0,48.2474882111,60.1281475517,1.10381869316,0.0,1.10381869316
 09/06  16:00:00,167.39621441,6.95406857186,49.1681798714,0.0,48.2474882111,63.0180376616,2.18829043761,0.0,2.18829043761
 09/06  17:00:00,152.740071332,6.34051183029,46.0705071876,0.0,37.5258241642,62.7947880557,1.10362458785,0.0,1.10362458785
 09/06  18:00:00,101.273529573,3.95287691763,34.4898734899,0.0,26.8041601173,36.0181789539,1.10344555178,0.0,1.10344555178
 09/06  19:00:00,107.228919664,3.63675894859,28.5261727588,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/06  20:00:00,86.0109366643,3.28008221535,23.7473625629,0.0,16.0824960704,28.0885557216,1.10330278686,0.0,1.10330278686
 09/06  21:00:00,82.7080592168,3.2204687244,21.7884942107,0.0,16.0824960704,26.8041601173,1.10303353739,0.0,1.10303353739
 09/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/06  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293914596,0.0,1.10293914596
 09/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294204312,0.0,1.10294204312
 09/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294301958,0.0,1.10294301958
 09/07  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/07  06:00:00,43.7116171126,3.47318544868,5.71165123127,0.312180221319,5.36083202345,21.4433280938,0.02,0.0,0.02
