Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/07  07:00:00,58.7815137867,3.18424409973,6.125654269,0.698889621268,16.0824960704,32.6817896323,1.10328808137,0.0,1.10328808137
 09/07  08:00:00,135.85515905,4.60917654266,12.5867418158,0.0,48.2474882111,70.4033123869,2.18779871922,0.0,2.18779871922
 09/07  09:00:00,132.159620286,4.74044086991,17.108510153,0.0,48.2474882111,62.0547409583,1.10395193449,0.0,1.10395193449
 09/07  10:00:00,138.412283504,5.09358143091,24.9346262164,0.0,48.2474882111,60.1281475517,2.18794599749,0.0,2.18794599749
 09/07  11:00:00,154.891517789,5.74010065481,38.8407478704,0.0,48.2474882111,62.0547409583,1.10434243576,0.0,1.10434243576
 09/07  12:00:00,159.962688745,5.71534954081,44.4810184474,0.0,48.2474882111,61.5103924513,2.18903458505,0.0,2.18903458505
 09/07  13:00:00,166.733483442,6.60023381759,48.2170858555,0.0,48.2474882111,63.6602354638,2.18914550385,0.0,2.18914550385
 09/07  14:00:00,163.11195449,6.63792591677,48.0899527168,0.0,48.2474882111,60.1281475517,2.18800055364,0.0,2.18800055364
 09/07  15:00:00,165.852223879,7.16864300107,50.2995050209,0.0,48.2474882111,60.1281475517,1.10385951615,0.0,1.10385951615
 09/07  16:00:00,170.905779588,7.70909503239,51.9227185886,0.0,48.2474882111,63.0180376616,2.18838159409,0.0,2.18838159409
 09/07  17:00:00,152.448283336,6.75890987389,45.3603211486,0.0,37.5258241642,62.7947880557,1.10366223185,0.0,1.10366223185
 09/07  18:00:00,92.1101879745,3.80820939156,25.4711994177,0.0,26.8041601173,36.0181789539,1.10347918616,0.0,1.10347918616
 09/07  19:00:00,96.0329688238,3.48088739824,17.4860934691,0.0,26.8041601173,33.4493877451,1.10323755253,0.0,1.10323755253
 09/07  20:00:00,74.3362545421,3.24760409023,12.1051585658,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 09/07  21:00:00,71.0898301476,3.19020655398,10.2005273119,0.0,16.0824960704,26.8041601173,1.10304219259,0.0,1.10304219259
 09/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/07  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294093172,0.0,1.10294093172
 09/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294283702,0.0,1.10294283702
 09/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294316615,0.0,1.10294316615
 09/08  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/08  06:00:00,40.74635452,3.37437710167,0.0,3.15737720697,5.36083202345,21.4433280938,1.10300282017,0.0,1.10300282017
 09/08  07:00:00,55.089351281,3.18270247936,0.299426167472,2.83449683744,16.0824960704,32.6817896323,0.02,0.0,0.02
 09/08  08:00:00,129.509702234,4.16396832889,6.54132133576,0.145171877419,48.2474882111,70.4033123869,2.18778020548,0.0,2.18778020548
 09/08  09:00:00,127.638276641,4.1833592624,13.144248115,0.0,48.2474882111,62.0547409583,1.10400116342,0.0,1.10400116342
 09/08  10:00:00,132.878489592,4.3144080605,20.1800056748,0.0,48.2474882111,60.1281475517,2.18804728004,0.0,2.18804728004
 09/08  11:00:00,143.721526926,4.81360354272,28.5972541197,0.0,48.2474882111,62.0547409583,1.10439738892,0.0,1.10439738892
 09/08  12:00:00,150.096762137,4.82067914753,35.5097622327,0.0,48.2474882111,61.5103924513,2.18914564708,0.0,2.18914564708
 09/08  13:00:00,161.66422866,5.82062512841,43.9274397623,0.0,48.2474882111,63.6602354638,2.18926014983,0.0,2.18926014983
 09/08  14:00:00,161.803792178,6.03974605234,47.3799702693,0.0,48.2474882111,60.1281475517,2.18810699902,0.0,2.18810699902
 09/08  15:00:00,167.905494078,6.81255907237,52.7088591484,0.0,48.2474882111,60.1281475517,1.10391230645,0.0,1.10391230645
 09/08  16:00:00,174.934093901,7.53287142711,56.1272565067,0.0,48.2474882111,63.0180376616,2.18827008327,0.0,2.18827008327
 09/08  17:00:00,160.465781662,6.86921726161,53.2675120868,0.0,37.5258241642,62.7947880557,1.10358797709,0.0,1.10358797709
 09/08  18:00:00,101.727821868,3.89552046554,35.0015222369,0.0,26.8041601173,36.0181789539,1.10342996611,0.0,1.10342996611
 09/08  19:00:00,104.600506443,3.53041297535,26.0041055107,0.0,26.8041601173,33.4493877451,1.1032712973,0.0,1.1032712973
 09/08  20:00:00,82.0584208286,3.27967967216,19.7952492703,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 09/08  21:00:00,75.7841466582,3.21584738678,14.8692029897,0.0,16.0824960704,26.8041601173,1.1030610626,0.0,1.1030610626
 09/08  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/08  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293987207,0.0,1.10293987207
 09/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294245996,0.0,1.10294245996
 09/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294330202,0.0,1.10294330202
 09/09  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  06:00:00,41.6740305031,3.30794856885,0.0,4.15148172289,5.36083202345,21.4433280938,1.10300277441,0.0,1.10300277441
 09/09  07:00:00,41.62778179,3.18270247936,3.08284198053,3.41205470119,5.36083202345,26.5809105114,0.02,0.0,0.02
 09/09  08:00:00,72.5638438292,3.24444913068,10.0005962588,1.20665349577,26.8041601173,31.2995447326,1.1032381364,0.0,1.1032381364
 09/09  09:00:00,80.9347459736,3.39084176308,16.8613959284,0.322671030424,26.8041601173,33.5472370403,1.10347898656,0.0,1.10347898656
 09/09  10:00:00,84.3800360271,3.35279493774,21.6294168933,0.00128364763412,26.8041601173,32.583940337,1.10342194419,0.0,1.10342194419
 09/09  11:00:00,91.5963159299,3.35501361046,26.5970694634,0.0,26.8041601173,34.8316326447,1.1035292814,0.0,1.1035292814
 09/09  12:00:00,96.3300940349,3.53558583044,32.4346709528,0.0,26.8041601173,33.5472370403,0.02,0.0,0.02
 09/09  13:00:00,98.9873669272,3.69915942774,37.4971614565,0.0,26.8041601173,30.9784458315,1.10344218787,0.0,1.10344218787
 09/09  14:00:00,72.3070840575,3.57195958288,39.3537330545,0.0,8.04124803518,21.3317032909,1.10329117382,0.0,1.10329117382
 09/09  15:00:00,73.0033904655,3.64182307268,41.264571577,0.0,8.04124803518,20.0473076865,1.103185408,0.0,1.103185408
 09/09  16:00:00,74.7106125791,3.76574094564,42.5267769166,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 09/09  17:00:00,65.9727375016,3.63820132301,41.6365905958,0.0,2.68041601173,18.0090894769,1.10310522268,0.0,1.10310522268
 09/09  18:00:00,34.0387087451,1.41817490714,13.8491816617,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  19:00:00,39.7952038663,0.540616829104,5.67923486105,0.0,2.68041601173,16.0824960704,1.10306513813,0.0,1.10306513813
 09/09  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306841772,0.0,1.10306841772
 09/09  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029416472,0.0,1.1029416472
 09/09  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290838018,0.0,1.10290838018
 09/10  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296047507,0.0,1.10296047507
 09/10  06:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294584357,0.0,1.10294584357
 09/10  08:00:00,31.1405897104,1.98089276113,10.3883447731,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  09:00:00,39.0472713464,2.47851490382,17.7974042664,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  10:00:00,39.3463378731,2.30710625716,18.2678794398,0.0,2.68041601173,16.0824960704,1.10296604653,0.0,1.10296604653
 09/10  11:00:00,39.1115093311,2.13866778731,18.2014893676,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  12:00:00,44.2796742646,2.48628189076,23.0220401976,0.0,2.68041601173,16.0824960704,1.10303069813,0.0,1.10303069813
 09/10  13:00:00,44.1427733705,2.33054079385,23.0408804004,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  14:00:00,46.5828115466,2.51659211973,25.2948672507,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  15:00:00,45.0430082819,2.32902716324,23.9426289425,0.0,2.68041601173,16.0824960704,1.10302478527,0.0,1.10302478527
 09/10  16:00:00,46.5221960431,2.53064453476,25.2201993321,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  17:00:00,45.1785111469,2.36966798953,24.0374909811,0.0,2.68041601173,16.0824960704,1.10296174599,0.0,1.10296174599
 09/10  18:00:00,44.2538905312,2.37927788858,23.1032604664,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  19:00:00,43.2861810346,0.899188289277,8.81164056917,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  20:00:00,35.4742027235,0.180205609701,1.71864493761,0.0,2.68041601173,16.0824960704,1.10294546007,0.0,1.10294546007
 09/10  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  22:00:00,38.5239492146,0.540616829104,4.40798020927,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290767762,0.0,1.10290767762
 09/10  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294261281,0.0,1.10294261281
 09/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294354502,0.0,1.10294354502
 09/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/11  06:00:00,48.7144574501,3.42524354259,11.0162023002,0.0584113959876,5.36083202345,21.4433280938,1.10300710264,0.0,1.10300710264
 09/11  07:00:00,68.2258396393,3.19780990155,16.177542829,0.0777611119842,16.0824960704,32.6817896323,1.10337385257,0.0,1.10337385257
 09/11  08:00:00,155.375673221,4.53156736536,32.184865164,0.0,48.2474882111,70.4033123869,1.10392271502,0.0,1.10392271502
 09/11  09:00:00,157.917621895,5.20429727903,42.4026553528,0.0,48.2474882111,62.0547409583,1.10398007777,0.0,1.10398007777
 09/11  10:00:00,163.841873035,5.95552327814,49.5022739004,0.0,48.2474882111,60.1281475517,2.18799233811,0.0,2.18799233811
 09/11  11:00:00,173.454992984,6.68932322104,56.4550004991,0.0,48.2474882111,62.0547409583,2.18858561893,0.0,2.18858561893
 09/11  12:00:00,174.515205361,6.59472643155,58.1541581725,0.0,48.2474882111,61.5103924513,2.18917457704,0.0,2.18917457704
 09/11  13:00:00,184.566852157,7.92494022818,64.7257481596,0.0,48.2474882111,63.6602354638,2.18905684629,0.0,2.18905684629
 09/11  14:00:00,185.280522958,8.65854266829,68.2379044329,0.0,48.2474882111,60.1281475517,1.10388325759,0.0,1.10388325759
 09/11  15:00:00,188.320921788,9.46782097683,70.469024954,0.0,48.2474882111,60.1281475517,1.10376835249,0.0,1.10376835249
 09/11  16:00:00,190.470396029,9.8899726375,69.3064574248,0.0,48.2474882111,63.0180376616,2.18832205191,0.0,2.18832205191
 09/11  17:00:00,170.001056293,8.36059034593,61.3114136326,0.0,37.5258241642,62.7947880557,1.10364313404,0.0,1.10364313404
 09/11  18:00:00,107.705183392,4.54195649441,40.3324477322,0.0,26.8041601173,36.0181789539,1.10349260106,0.0,1.10349260106
 09/11  19:00:00,112.25648517,3.89956952142,33.2909276924,0.0,26.8041601173,33.4493877451,1.1032783031,0.0,1.1032783031
 09/11  20:00:00,90.928721536,3.42854989734,28.5166797526,0.0,16.0824960704,28.0885557216,1.1033527454,0.0,1.1033527454
 09/11  21:00:00,86.2122544951,3.30738672887,25.2057714845,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10294159691,0.0,1.10294159691
 09/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294330087,0.0,1.10294330087
 09/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029437549,0.0,1.1029437549
 09/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/12  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/12  06:00:00,49.2817312503,3.54935499592,11.5105781018,0.00719794115429,5.36083202345,21.4433280938,1.10304316547,0.0,1.10304316547
 09/12  07:00:00,66.9353079803,3.20101403277,14.9604678116,0.00110033923416,16.0824960704,32.6817896323,1.10343539662,0.0,1.10343539662
 09/12  08:00:00,156.577682894,5.07523173169,32.8432104703,0.0,48.2474882111,70.4033123869,1.10384233126,0.0,1.10384233126
 09/12  09:00:00,160.22586779,5.78446010739,44.1307384189,0.0,48.2474882111,62.0547409583,1.10408416213,0.0,1.10408416213
 09/12  10:00:00,168.400119726,6.63776129852,53.3782825706,0.0,48.2474882111,60.1281475517,2.18820301992,0.0,2.18820301992
 09/12  11:00:00,175.527326259,7.30150832609,57.9151486691,0.0,48.2474882111,62.0547409583,2.18854127752,0.0,2.18854127752
 09/12  12:00:00,176.905597813,7.11666042861,60.0226166283,0.0,48.2474882111,61.5103924513,2.18940655814,0.0,2.18940655814
 09/12  13:00:00,187.903720934,8.53678224327,67.4507749218,0.0,48.2474882111,63.6602354638,2.18928910637,0.0,2.18928910637
 09/12  14:00:00,186.323131184,9.1188964589,68.8201588684,0.0,48.2474882111,60.1281475517,1.10382340356,0.0,1.10382340356
 09/12  15:00:00,186.274552592,9.69590644864,68.1945702861,0.0,48.2474882111,60.1281475517,2.1876484241,0.0,2.1876484241
 09/12  16:00:00,190.729755299,10.157403713,69.2983856197,0.0,48.2474882111,63.0180376616,1.10416971954,0.0,1.10416971954
 09/12  17:00:00,170.882608408,8.71192429765,61.8416317958,0.0,37.5258241642,62.7947880557,1.10365296481,0.0,1.10365296481
 09/12  18:00:00,108.172804485,4.6807729265,40.6612523935,0.0,26.8041601173,36.0181789539,1.10349570226,0.0,1.10349570226
 09/12  19:00:00,111.918056491,3.98012033904,32.8719481957,0.0,26.8041601173,33.4493877451,1.10328917608,0.0,1.10328917608
 09/12  20:00:00,89.8770433984,3.44681510668,27.4467364056,0.0,16.0824960704,28.0885557216,1.10335821617,0.0,1.10335821617
 09/12  21:00:00,85.9179055513,3.31829385265,24.9005154169,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10294120931,0.0,1.10294120931
 09/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294240726,0.0,1.10294240726
 09/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294369526,0.0,1.10294369526
 09/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/13  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303639921,0.0,1.10303639921
 09/13  06:00:00,47.909722415,3.57618242114,10.1068292033,0.0121105791999,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/13  07:00:00,65.7669882491,3.20153887058,13.7761951477,0.0165284340485,16.0824960704,32.6817896323,1.10343667808,0.0,1.10343667808
 09/13  08:00:00,155.563692241,5.1574893292,31.7469622199,0.0,48.2474882111,70.4033123869,1.10395743457,0.0,1.10395743457
 09/13  09:00:00,159.051544231,5.89489731783,42.8459776502,0.0,48.2474882111,62.0547409583,2.18799216579,0.0,2.18799216579
 09/13  10:00:00,165.322749298,6.69362432558,50.2450491157,0.0,48.2474882111,60.1281475517,1.10402819056,0.0,1.10402819056
 09/13  11:00:00,175.895681885,7.50582983042,58.0791827907,0.0,48.2474882111,62.0547409583,2.1885476705,0.0,2.1885476705
 09/13  12:00:00,178.642014849,7.38050788947,61.4951862026,0.0,48.2474882111,61.5103924513,2.18904271884,0.0,2.18904271884
 09/13  13:00:00,192.790113819,8.90067373477,71.9732763154,0.0,48.2474882111,63.6602354638,2.18898963265,0.0,2.18898963265
 09/13  14:00:00,195.420900675,9.66337263843,77.3734521798,0.0,48.2474882111,60.1281475517,1.10394239745,0.0,1.10394239745
 09/13  15:00:00,198.767664859,10.5131927648,79.8703962369,0.0,48.2474882111,60.1281475517,2.18773229904,0.0,2.18773229904
 09/13  16:00:00,201.959696679,11.0710046436,79.614726069,0.0,48.2474882111,63.0180376616,1.10430231065,0.0,1.10430231065
 09/13  17:00:00,181.488704976,9.44186778838,71.7177848734,0.0,37.5258241642,62.7947880557,1.10384739301,0.0,1.10384739301
 09/13  18:00:00,119.034197056,5.05883673013,48.6772478269,0.0,26.8041601173,36.0181789539,1.1035607356,0.0,1.1035607356
 09/13  19:00:00,118.701661824,4.22426266614,39.4114112011,0.0,26.8041601173,33.4493877451,1.10333498475,0.0,1.10333498475
 09/13  20:00:00,93.2435414601,3.56537519888,30.6946743751,0.0,16.0824960704,28.0885557216,1.1033051381,0.0,1.1033051381
 09/13  21:00:00,90.263654974,3.3892608082,29.1752978841,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302301015,0.0,1.10302301015
 09/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293588796,0.0,1.10293588796
 09/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294029867,0.0,1.10294029867
 09/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/14  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303615669,0.0,1.10303615669
 09/14  06:00:00,49.0407275322,3.59744961197,11.2254102635,0.00326744539301,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/14  07:00:00,67.1532847374,3.19232188458,15.188237056,0.0,16.0824960704,32.6817896323,1.10344877347,0.0,1.10344877347
 09/14  08:00:00,156.03270176,5.15755818797,32.2159028797,0.0,48.2474882111,70.4033123869,1.10390167557,0.0,1.10390167557
 09/14  09:00:00,157.291511183,5.85029026763,41.1305516519,0.0,48.2474882111,62.0547409583,2.18782775815,0.0,2.18782775815
 09/14  10:00:00,164.536257085,6.68777774247,49.4644034861,0.0,48.2474882111,60.1281475517,1.10395894973,0.0,1.10395894973
 09/14  11:00:00,176.429048459,7.51706150516,58.6013176903,0.0,48.2474882111,62.0547409583,2.18848675583,0.0,2.18848675583
 09/14  12:00:00,183.608972467,7.54461316524,66.2980385456,0.0,48.2474882111,61.5103924513,2.18933646927,0.0,2.18933646927
 09/14  13:00:00,199.671227071,9.26853193962,78.4865313622,0.0,48.2474882111,63.6602354638,2.18928395741,0.0,2.18928395741
 09/14  14:00:00,200.87506755,9.98200561981,82.5089860735,0.0,48.2474882111,60.1281475517,2.18776080547,0.0,2.18776080547
 09/14  15:00:00,204.881237453,10.8383740779,85.6587875177,0.0,48.2474882111,60.1281475517,1.1038611866,0.0,1.1038611866
 09/14  16:00:00,216.216171859,13.5484484679,91.3937574246,0.0,48.2474882111,63.0180376616,1.10421118749,0.0,1.10421118749
 09/14  17:00:00,193.56280727,10.3549413919,82.8788135643,0.0,37.5258241642,62.7947880557,2.1878515057,0.0,2.1878515057
 09/14  18:00:00,130.594106966,6.01193720657,59.2840572612,0.0,26.8041601173,36.0181789539,1.10345327185,0.0,1.10345327185
 09/14  19:00:00,127.144227698,4.69007425987,47.3881654815,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/14  20:00:00,98.8979493268,3.76425587228,36.1502015684,0.0,16.0824960704,28.0885557216,1.10332536243,0.0,1.10332536243
 09/14  21:00:00,91.5394172862,3.51039638449,30.32992462,0.0,16.0824960704,26.8041601173,1.10303765503,0.0,1.10303765503
 09/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/14  23:00:00,44.3445862437,0.540616829104,4.86778521493,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294255506,0.0,1.10294255506
 09/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029433309,0.0,1.1029433309
 09/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/15  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303147923,0.0,1.10303147923
 09/15  06:00:00,62.1648283294,3.90900008307,24.041228035,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/15  07:00:00,76.6372828729,3.1847857096,24.6797713666,0.0,16.0824960704,32.6817896323,1.10336941945,0.0,1.10336941945
 09/15  08:00:00,173.785802362,5.40749735177,49.7190643181,0.0,48.2474882111,70.4033123869,1.10383128582,0.0,1.10383128582
 09/15  09:00:00,174.479394311,6.28984322979,57.8788818178,0.0,48.2474882111,62.0547409583,2.18811617324,0.0,2.18811617324
 09/15  10:00:00,190.947383276,7.26882653415,75.2944808851,0.0,48.2474882111,60.1281475517,1.10410612952,0.0,1.10410612952
 09/15  11:00:00,210.223027943,8.14518859087,91.7671700886,0.0,48.2474882111,62.0547409583,2.18854420338,0.0,2.18854420338
 09/15  12:00:00,217.601927967,8.40332135822,99.432285852,0.0,48.2474882111,61.5103924513,2.18893415796,0.0,2.18893415796
 09/15  13:00:00,233.386354965,16.1161668404,105.354024355,0.0,48.2474882111,63.6602354638,2.18934136509,0.0,2.18934136509
 09/15  14:00:00,235.485065276,20.7617917002,106.339197719,0.0,48.2474882111,60.1281475517,2.1881161018,0.0,2.1881161018
 09/15  15:00:00,226.072461862,19.3459169029,98.3424691021,0.0,48.2474882111,60.1281475517,1.10383868227,0.0,1.10383868227
 09/15  16:00:00,220.980063049,18.5464788646,91.1596182181,0.0,48.2474882111,63.0180376616,2.18835690737,0.0,2.18835690737
 09/15  17:00:00,197.386596836,12.7066374939,84.3509070278,0.0,37.5258241642,62.7947880557,1.10365970412,0.0,1.10365970412
 09/15  18:00:00,128.538039041,5.5818041163,57.6581224259,0.0,26.8041601173,36.0181789539,1.10347731129,0.0,1.10347731129
 09/15  19:00:00,120.061130592,4.41748029758,40.5776623377,0.0,26.8041601173,33.4493877451,1.10323769508,0.0,1.10323769508
 09/15  20:00:00,93.2941135231,3.65370038911,30.6569212479,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 09/15  21:00:00,88.2572361654,3.4428660727,27.115273811,0.0,16.0824960704,26.8041601173,1.10304421705,0.0,1.10304421705
 09/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294185904,0.0,1.10294185904
 09/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/16  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294371739,0.0,1.10294371739
 09/16  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294434221,0.0,1.10294434221
 09/16  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  06:00:00,43.2269437845,3.48439309807,5.41015607189,0.117794403144,5.36083202345,21.4433280938,1.10300608059,0.0,1.10300608059
 09/16  07:00:00,42.8834461479,3.18288505935,7.40529376596,0.34508469367,5.36083202345,26.5809105114,0.02,0.0,0.02
 09/16  08:00:00,75.4760897741,3.39921625061,13.9647285795,0.0,26.8041601173,31.2995447326,1.10327193143,0.0,1.10327193143
 09/16  09:00:00,85.5385154769,3.52719670023,21.651481525,0.0,26.8041601173,33.5472370403,1.10345233446,0.0,1.10345233446
 09/16  10:00:00,91.6463858792,3.6907385718,28.559106759,0.0,26.8041601173,32.583940337,1.10340051614,0.0,1.10340051614
 09/16  11:00:00,98.537392136,3.8411568244,33.0520024555,0.0,26.8041601173,34.8316326447,1.10350772446,0.0,1.10350772446
 09/16  12:00:00,99.4657835704,4.01425333186,35.0916929868,0.0,26.8041601173,33.5472370403,0.02,0.0,0.02
 09/16  13:00:00,97.5720003186,4.13844603978,35.6425082359,0.0,26.8041601173,30.9784458315,1.10342661523,0.0,1.10342661523
 09/16  14:00:00,67.5680602114,3.77857140905,34.4080973822,0.0,8.04124803518,21.3317032909,1.10328066895,0.0,1.10328066895
 09/16  15:00:00,67.4277291066,3.8047274186,35.5260058722,0.0,8.04124803518,20.0473076865,1.1031768396,0.0,1.1031768396
 09/16  16:00:00,65.441478643,3.76867265543,33.2547112707,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 09/16  17:00:00,52.8018819788,3.4489959266,28.6549404694,0.0,2.68041601173,18.0090894769,1.10310025257,0.0,1.10310025257
 09/16  18:00:00,32.6054049936,1.3858879431,9.98083154093,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304133491,0.0,1.10304133491
 09/16  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030672307,0.0,1.1030672307
 09/16  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294383781,0.0,1.10294383781
 09/16  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291137529,0.0,1.10291137529
 09/17  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296112611,0.0,1.10296112611
 09/17  06:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294678782,0.0,1.10294678782
 09/17  08:00:00,27.5550716624,1.68285773401,7.10086175223,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  09:00:00,36.5833510492,2.44143875344,15.3705601195,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  10:00:00,38.5323268627,2.30272094594,17.4582537405,0.0,2.68041601173,16.0824960704,1.10296705105,0.0,1.10296705105
 09/17  11:00:00,38.9578783779,2.17102484568,18.015501356,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  12:00:00,41.9208747116,2.31695619484,20.8325663406,0.0,2.68041601173,16.0824960704,1.10303423841,0.0,1.10303423841
 09/17  13:00:00,45.8568123774,2.51906562041,24.5663945807,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  14:00:00,45.5369948687,2.35736591005,24.4082767825,0.0,2.68041601173,16.0824960704,1.10303195985,0.0,1.10303195985
 09/17  15:00:00,47.9697888332,2.52911511239,26.6693215447,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  16:00:00,44.6531532893,2.34552059866,23.5362805144,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  17:00:00,45.2481211475,2.51413505457,23.9626339168,0.0,2.68041601173,16.0824960704,1.10296805591,0.0,1.10296805591
 09/17  18:00:00,43.7202688232,2.30930515123,20.1722781624,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  19:00:00,39.1731299903,0.628879874725,4.96889793938,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290195903,0.0,1.10290195903
 09/17  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291515191,0.0,1.10291515191
 09/17  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294110917,0.0,1.10294110917
 09/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294326664,0.0,1.10294326664
 09/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/18  06:00:00,48.5556808499,3.41458825147,8.2007775559,0.258381497779,5.36083202345,21.4433280938,1.10300714678,0.0,1.10300714678
 09/18  07:00:00,63.7265282727,3.18360351305,11.4506820528,0.319516910152,16.0824960704,32.6817896323,1.10347121089,0.0,1.10347121089
 09/18  08:00:00,142.822929457,4.33623196934,19.8274567958,0.0,48.2474882111,70.4033123869,1.10395916959,0.0,1.10395916959
 09/18  09:00:00,141.404395108,4.69727163246,26.3964542123,0.0,48.2474882111,62.0547409583,1.10402246084,0.0,1.10402246084
 09/18  10:00:00,150.02736909,5.44737503924,36.1959181939,0.0,48.2474882111,60.1281475517,2.18809283788,0.0,2.18809283788
 09/18  11:00:00,160.260624169,6.13287487178,43.8170800337,0.0,48.2474882111,62.0547409583,2.18871436909,0.0,2.18871436909
 09/18  12:00:00,164.270277454,6.08196225704,48.4219944407,0.0,48.2474882111,61.5103924513,2.18933335066,0.0,2.18933335066
 09/18  13:00:00,176.873893455,7.31935091638,57.6383787699,0.0,48.2474882111,63.6602354638,2.18923551274,0.0,2.18923551274
 09/18  14:00:00,179.66686856,7.89538317938,63.3874095242,0.0,48.2474882111,60.1281475517,1.10396737135,0.0,1.10396737135
 09/18  15:00:00,184.838940261,8.60523386796,67.8496305362,0.0,48.2474882111,60.1281475517,1.10385495712,0.0,1.10385495712
 09/18  16:00:00,190.346162858,9.1372547129,69.9349421782,0.0,48.2474882111,63.0180376616,2.18829418228,0.0,2.18829418228
 09/18  17:00:00,172.651013956,8.06463827071,64.2573233716,0.0,37.5258241642,62.7947880557,1.10364685496,0.0,1.10364685496
 09/18  18:00:00,113.957951342,4.63363845217,44.026200391,0.0,26.8041601173,36.0181789539,1.10349320588,0.0,1.10349320588
 09/18  19:00:00,110.837473155,3.76119913042,32.0102860681,0.0,26.8041601173,33.4493877451,1.1032895503,0.0,1.1032895503
 09/18  20:00:00,85.9890960097,3.32281964898,23.6827844747,0.0,16.0824960704,28.0885557216,1.10336074155,0.0,1.10336074155
 09/18  21:00:00,79.7797422313,3.24709423591,18.8335517137,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10294204793,0.0,1.10294204793
 09/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294296543,0.0,1.10294296543
 09/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029443514,0.0,1.1029443514
 09/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/19  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303955154,0.0,1.10303955154
 09/19  06:00:00,43.2181080035,3.42822981873,2.00444573929,1.10349890073,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/19  07:00:00,60.5011633541,3.18270247936,7.41831489927,1.12742017876,16.0824960704,32.6817896323,1.103449969,0.0,1.103449969
 09/19  08:00:00,143.451627102,4.37541372261,20.4169726877,0.0,48.2474882111,70.4033123869,1.10397971471,0.0,1.10397971471
 09/19  09:00:00,145.975217773,4.66670181503,30.9978466946,0.0,48.2474882111,62.0547409583,2.18805031965,0.0,2.18805031965
 09/19  10:00:00,155.263260231,5.34438328277,41.5348010918,0.0,48.2474882111,60.1281475517,1.10406428526,0.0,1.10406428526
 09/19  11:00:00,166.268785633,6.07817865974,49.8799377099,0.0,48.2474882111,62.0547409583,2.1886386053,0.0,2.1886386053
 09/19  12:00:00,168.930061816,6.05074484299,53.1129962161,0.0,48.2474882111,61.5103924513,2.18915860514,0.0,2.18915860514
 09/19  13:00:00,177.419173396,7.14850065713,58.3545089698,0.0,48.2474882111,63.6602354638,2.18912399668,0.0,2.18912399668
 09/19  14:00:00,177.046288718,7.63170980562,61.0305030551,0.0,48.2474882111,60.1281475517,1.10387868082,0.0,1.10387868082
 09/19  15:00:00,183.011237782,8.45498956566,66.1721723591,0.0,48.2474882111,60.1281475517,2.18770318794,0.0,2.18770318794
 09/19  16:00:00,187.171150021,8.97629568275,66.9208883712,0.0,48.2474882111,63.0180376616,1.10414788245,0.0,1.10414788245
 09/19  17:00:00,168.24509935,7.89191034018,60.0241366959,0.0,37.5258241642,62.7947880557,2.18752919182,0.0,2.18752919182
 09/19  18:00:00,112.55032336,4.53992426284,42.712286599,0.0,26.8041601173,36.0181789539,1.10341251965,0.0,1.10341251965
 09/19  19:00:00,112.836818954,3.73342954672,34.0374014511,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/19  20:00:00,87.6500670077,3.31088168589,25.3556934356,0.0,16.0824960704,28.0885557216,1.10329252468,0.0,1.10329252468
 09/19  21:00:00,79.7095045742,3.24000340315,18.7704048893,0.0,16.0824960704,26.8041601173,1.10304161613,0.0,1.10304161613
 09/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294118583,0.0,1.10294118583
 09/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294347231,0.0,1.10294347231
 09/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/20  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304211604,0.0,1.10304211604
 09/20  06:00:00,44.016585562,3.43826684352,3.11083474379,0.785550429975,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/20  07:00:00,60.0316095977,3.18270247936,7.09775984096,0.978421480687,16.0824960704,32.6817896323,1.10342558789,0.0,1.10342558789
 09/20  08:00:00,144.109388542,4.40722298451,21.0429248655,0.0,48.2474882111,70.4033123869,1.10379846429,0.0,1.10379846429
 09/20  09:00:00,149.310662601,4.81536550784,34.1846278296,0.0,48.2474882111,62.0547409583,2.18806320153,0.0,2.18806320153
 09/20  10:00:00,157.33031837,5.61831463131,43.3279278823,0.0,48.2474882111,60.1281475517,1.10408534495,0.0,1.10408534495
 09/20  11:00:00,167.962550094,6.39557188258,51.2563089483,0.0,48.2474882111,62.0547409583,2.18851520075,0.0,2.18851520075
 09/20  12:00:00,171.566187763,6.38001965135,55.4198473551,0.0,48.2474882111,61.5103924513,2.18892216242,0.0,2.18892216242
 09/20  13:00:00,183.638742284,7.66241437673,64.0601641379,0.0,48.2474882111,63.6602354638,2.18907411786,0.0,2.18907411786
 09/20  14:00:00,184.674988211,8.32662758322,67.9642847708,0.0,48.2474882111,60.1281475517,2.18795991853,0.0,2.18795991853
 09/20  15:00:00,190.015761267,9.17501292505,72.4566724852,0.0,48.2474882111,60.1281475517,1.10385091759,0.0,1.10385091759
 09/20  16:00:00,197.276661067,9.90234113116,76.1003539694,0.0,48.2474882111,63.0180376616,2.18839809469,0.0,2.18839809469
 09/20  17:00:00,178.993600547,8.75604306349,69.9085051691,0.0,37.5258241642,62.7947880557,1.10367685287,0.0,1.10367685287
 09/20  18:00:00,118.586609658,4.95074641864,45.8704174074,0.0,26.8041601173,36.0181789539,1.10349700757,0.0,1.10349700757
 09/20  19:00:00,114.212579569,3.97704124769,35.1695503648,0.0,26.8041601173,33.4493877451,1.10325490301,0.0,1.10325490301
 09/20  20:00:00,92.1865707724,3.44422824736,29.7588506389,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 09/20  21:00:00,87.3240738599,3.31167710251,26.3133004757,0.0,16.0824960704,26.8041601173,1.10305636986,0.0,1.10305636986
 09/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294501449,0.0,1.10294501449
 09/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294495821,0.0,1.10294495821
 09/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294048207,0.0,1.10294048207
 09/21  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/21  06:00:00,48.0485413512,3.51716517428,7.79951440484,0.0499282273627,5.36083202345,21.4433280938,1.10300893304,0.0,1.10300893304
 09/21  07:00:00,64.2487891738,3.1901845131,12.1904583873,0.0954204766513,16.0824960704,32.6817896323,0.02,0.0,0.02
 09/21  08:00:00,153.908765652,4.8970479648,30.3524769951,0.0,48.2474882111,70.4033123869,2.18758783164,0.0,2.18758783164
 09/21  09:00:00,157.829008909,5.57698376897,41.9413558761,0.0,48.2474882111,62.0547409583,1.10409029278,0.0,1.10409029278
 09/21  10:00:00,165.562754906,6.47049650968,50.7081825398,0.0,48.2474882111,60.1281475517,2.18825528828,0.0,2.18825528828
 09/21  11:00:00,176.526385144,7.28473377668,58.930982104,0.0,48.2474882111,62.0547409583,1.10426893344,0.0,1.10426893344
 09/21  12:00:00,179.996870599,7.18074204093,63.0498078011,0.0,48.2474882111,61.5103924513,3.27370274243,0.0,3.27370274243
 09/21  13:00:00,193.109237805,8.65062083164,72.5424532046,0.0,48.2474882111,63.6602354638,2.18899444792,0.0,2.18899444792
 09/21  14:00:00,196.724050711,9.48271703909,78.8572578151,0.0,48.2474882111,60.1281475517,1.1038604702,0.0,1.1038604702
 09/21  15:00:00,201.699295869,10.3498516491,82.9653683626,0.0,48.2474882111,60.1281475517,1.10391844529,0.0,1.10391844529
 09/21  16:00:00,206.343213445,10.9387608337,84.1304866443,0.0,48.2474882111,63.0180376616,2.18831507742,0.0,2.18831507742
 09/21  17:00:00,188.611673706,9.60454424872,78.6780771429,0.0,37.5258241642,62.7947880557,1.10364658386,0.0,1.10364658386
 09/21  18:00:00,129.630911548,5.44037072367,56.4250949924,0.0,26.8041601173,36.0181789539,1.10350014978,0.0,1.10350014978
 09/21  19:00:00,121.538947144,4.30104794033,42.1719112473,0.0,26.8041601173,33.4493877451,1.10328699659,0.0,1.10328699659
 09/21  20:00:00,94.7837583534,3.56774881586,32.2325176514,0.0,16.0824960704,28.0885557216,1.10329735144,0.0,1.10329735144
 09/21  21:00:00,87.5780519771,3.37947575683,26.4994799386,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10293878669,0.0,1.10293878669
 09/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294184228,0.0,1.10294184228
 09/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294375561,0.0,1.10294375561
 09/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/22  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/22  06:00:00,48.2187825545,3.54160367492,7.93367269966,0.061572635222,5.36083202345,21.4433280938,1.10305642573,0.0,1.10305642573
 09/22  07:00:00,64.2770826535,3.18799778031,12.2101997416,0.10615933489,16.0824960704,32.6817896323,1.10347150574,0.0,1.10347150574
 09/22  08:00:00,154.794675054,5.01641407088,31.1190202908,0.0,48.2474882111,70.4033123869,1.10389403557,0.0,1.10389403557
 09/22  09:00:00,158.980281603,5.74728845046,42.9223238892,0.0,48.2474882111,62.0547409583,2.18788442132,0.0,2.18788442132
 09/22  10:00:00,166.712432995,6.64743213969,51.6809249988,0.0,48.2474882111,60.1281475517,1.10398418124,0.0,1.10398418124
 09/22  11:00:00,177.693581709,7.46430640565,59.9186060396,0.0,48.2474882111,62.0547409583,2.18848279352,0.0,2.18848279352
 09/22  12:00:00,183.191113383,7.4232020434,66.0015905827,0.0,48.2474882111,61.5103924513,2.18933801224,0.0,2.18933801224
 09/22  13:00:00,197.859244557,8.98423247192,76.9588483157,0.0,48.2474882111,63.6602354638,2.18898665894,0.0,2.18898665894
 09/22  14:00:00,201.684492069,9.82978016105,83.4706360509,0.0,48.2474882111,60.1281475517,1.10394726637,0.0,1.10394726637
 09/22  15:00:00,204.449559304,10.6471365702,85.4183468768,0.0,48.2474882111,60.1281475517,2.18775942057,0.0,2.18775942057
 09/22  16:00:00,209.923839451,11.283523516,87.3663499679,0.0,48.2474882111,63.0180376616,1.10397583942,0.0,1.10397583942
 09/22  17:00:00,189.518928551,9.50473809838,79.6851381385,0.0,37.5258241642,62.7947880557,1.10387640358,0.0,1.10387640358
 09/22  18:00:00,128.67366938,5.34942731519,55.5587962329,0.0,26.8041601173,36.0181789539,1.10358958372,0.0,1.10358958372
 09/22  19:00:00,124.295300033,4.36236154721,44.8669505297,0.0,26.8041601173,33.4493877451,1.10336247084,0.0,1.10336247084
 09/22  20:00:00,99.2537673086,3.62964273514,36.6406326874,0.0,16.0824960704,28.0885557216,1.10333508205,0.0,1.10333508205
 09/22  21:00:00,90.7926910082,3.41043468649,29.68316004,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308569336,0.0,1.10308569336
 09/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294032401,0.0,1.10294032401
 09/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294290614,0.0,1.10294290614
 09/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303440459,0.0,1.10303440459
 09/23  06:00:00,48.8587365754,3.45851804729,8.64296476199,0.0753202214498,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/23  07:00:00,48.3802008629,3.18722088429,13.0010427495,0.241754600208,5.36083202345,26.5809105114,1.10317267368,0.0,1.10317267368
 09/23  08:00:00,85.4949977539,3.41190198779,23.9709508221,0.0,26.8041601173,31.2995447326,1.10324874617,0.0,1.10324874617
 09/23  09:00:00,95.0866516659,3.59617092696,31.1306434873,0.0,26.8041601173,33.5472370403,0.02,0.0,0.02
 09/23  10:00:00,101.903889151,3.98246618322,38.5248824194,0.0,26.8041601173,32.583940337,1.10343129162,0.0,1.10343129162
 09/23  11:00:00,110.306411449,4.26845803216,44.3937205608,0.0,26.8041601173,34.8316326447,1.10353992686,0.0,1.10353992686
 09/23  12:00:00,111.830706632,4.4987448687,46.9721245119,0.0,26.8041601173,33.5472370403,1.10344443195,0.0,1.10344443195
 09/23  13:00:00,112.166597854,4.70422121461,49.6713305961,0.0,26.8041601173,30.9784458315,1.10342343913,0.0,1.10342343913
 09/23  14:00:00,81.8713034668,4.30950119378,48.1804108529,0.0,8.04124803518,21.3317032909,1.1032608195,0.0,1.1032608195
 09/23  15:00:00,83.9161205712,4.50767627083,51.3114484846,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 09/23  16:00:00,85.4617531559,4.48482029995,52.5588381391,0.0,8.04124803518,20.3684065876,1.10322507538,0.0,1.10322507538
 09/23  17:00:00,73.5155992096,3.9268701615,48.8907834653,0.0,2.68041601173,18.0090894769,1.10300966567,0.0,1.10300966567
 09/23  18:00:00,42.8679130428,1.6687974294,17.4930967706,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  19:00:00,40.6247061035,0.630719633954,6.4186342934,0.0,2.68041601173,16.0824960704,1.10301159673,0.0,1.10301159673
 09/23  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307270659,0.0,1.10307270659
 09/23  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294347971,0.0,1.10294347971
 09/24  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291310951,0.0,1.10291310951
 09/24  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030099096,0.0,1.1030099096
 09/24  06:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294563768,0.0,1.10294563768
 09/24  09:00:00,21.8483383222,0.357651580559,2.71933456544,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  10:00:00,36.1799197075,1.89688344045,15.5116840909,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  11:00:00,43.4262106359,2.45060377082,22.2042546889,0.0,2.68041601173,16.0824960704,1.10300567092,0.0,1.10300567092
 09/24  12:00:00,43.5291572861,2.27610319918,22.4817019107,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  13:00:00,45.759286363,2.34900948211,24.6389247047,0.0,2.68041601173,16.0824960704,1.10311756808,0.0,1.10311756808
 09/24  14:00:00,47.7032866879,2.35041567922,26.5815188325,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  15:00:00,51.6042621751,2.59897202978,30.2339379691,0.0,2.68041601173,16.0824960704,1.1028083571,0.0,1.1028083571
 09/24  16:00:00,48.4426883577,2.37713211617,27.2942040653,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  17:00:00,48.6721488271,2.5612042648,27.3395923861,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  18:00:00,49.1837974464,2.31124072288,23.1665378806,0.0,2.68041601173,16.0824960704,1.10296485614,0.0,1.10296485614
 09/24  19:00:00,45.6867595939,1.12450511347,10.9869023042,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  20:00:00,46.2084358465,1.25591999022,11.3771636801,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  21:00:00,35.3441450968,0.180205609701,1.58858731094,0.0,2.68041601173,16.0824960704,1.10302215094,0.0,1.10302215094
 09/24  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291388751,0.0,1.10291388751
 09/24  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/25  01:00:00,44.1306368265,0.540616829104,4.65383579776,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294636232,0.0,1.10294636232
 09/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294570831,0.0,1.10294570831
 09/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/25  06:00:00,60.2675783331,3.93136300903,19.6542817794,0.0,5.36083202345,21.4433280938,1.10300963908,0.0,1.10300963908
