Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/25  07:00:00,75.7851111854,3.19077332228,23.8216120664,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 09/25  08:00:00,165.810436039,5.45580080554,41.6953945415,0.0,48.2474882111,70.4033123869,2.18790120209,0.0,2.18790120209
 09/25  09:00:00,168.650547572,6.60183450431,51.7380438038,0.0,48.2474882111,62.0547409583,1.10408035188,0.0,1.10408035188
 09/25  10:00:00,177.423861709,7.69076665297,61.3490191989,0.0,48.2474882111,60.1281475517,2.18824535446,0.0,2.18824535446
 09/25  11:00:00,186.950446162,8.51016799504,68.1296089038,0.0,48.2474882111,62.0547409583,1.10426976695,0.0,1.10426976695
 09/25  12:00:00,190.769341047,8.26950926387,72.7335110264,0.0,48.2474882111,61.5103924513,3.2737297761,0.0,3.2737297761
 09/25  13:00:00,202.601950179,9.74575688623,80.9400295235,0.0,48.2474882111,63.6602354638,2.1890296576,0.0,2.1890296576
 09/25  14:00:00,201.602807793,10.4060662138,82.8126657221,0.0,48.2474882111,60.1281475517,1.10387882359,0.0,1.10387882359
 09/25  15:00:00,202.493626363,11.099934012,83.0096164937,0.0,48.2474882111,60.1281475517,1.10394009694,0.0,1.10394009694
 09/25  16:00:00,199.779348507,11.0183240948,77.487058445,0.0,48.2474882111,63.0180376616,2.1883728128,0.0,2.1883728128
 09/25  17:00:00,176.0292059,9.19007998911,66.5100735969,0.0,37.5258241642,62.7947880557,1.10367317989,0.0,1.10367317989
 09/25  18:00:00,116.826859109,5.04498462623,44.0164286512,0.0,26.8041601173,36.0181789539,1.10344075404,0.0,1.10344075404
 09/25  19:00:00,114.563090126,4.12967615996,35.3674260096,0.0,26.8041601173,33.4493877451,1.10325317873,0.0,1.10325317873
 09/25  20:00:00,92.6735332126,3.51480035763,30.1752409688,0.0,16.0824960704,28.0885557216,1.10332350094,0.0,1.10332350094
 09/25  21:00:00,88.6786995296,3.35644774153,27.6231555064,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10294445638,0.0,1.10294445638
 09/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294521528,0.0,1.10294521528
 09/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294586437,0.0,1.10294586437
 09/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/26  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/26  06:00:00,53.5775343203,3.76844467607,13.1271560995,0.0,5.36083202345,21.4433280938,1.10308631967,0.0,1.10308631967
 09/26  07:00:00,66.3716638859,3.19463319589,14.4043048933,0.0,16.0824960704,32.6817896323,1.10343049625,0.0,1.10343049625
 09/26  08:00:00,151.709698761,5.31585589151,27.7346021773,0.0,48.2474882111,70.4033123869,1.10394655863,0.0,1.10394655863
 09/26  09:00:00,155.446978949,6.12929419731,39.0070154885,0.0,48.2474882111,62.0547409583,2.18800079699,0.0,2.18800079699
 09/26  10:00:00,162.33967813,6.97076190004,46.984840373,0.0,48.2474882111,60.1281475517,1.10404804084,0.0,1.10404804084
 09/26  11:00:00,172.595306268,7.76699528792,54.5176417167,0.0,48.2474882111,62.0547409583,2.1886267876,0.0,2.1886267876
 09/26  12:00:00,173.613016382,7.52079166555,56.3259039601,0.0,48.2474882111,61.5103924513,2.18917530275,0.0,2.18917530275
 09/26  13:00:00,183.68354972,8.79766725989,62.9697186911,0.0,48.2474882111,63.6602354638,2.18916586283,0.0,2.18916586283
 09/26  14:00:00,182.132216405,9.19471056,64.5534299878,0.0,48.2474882111,60.1281475517,1.10390127896,0.0,1.10390127896
 09/26  15:00:00,181.05481841,9.54169124381,63.129051309,0.0,48.2474882111,60.1281475517,2.1877641252,0.0,2.1877641252
 09/26  16:00:00,178.600813303,9.3847638848,57.942083451,0.0,48.2474882111,63.0180376616,1.10419158227,0.0,1.10419158227
 09/26  17:00:00,156.824482744,7.66502089168,48.830409538,0.0,37.5258241642,62.7947880557,2.18761725102,0.0,2.18761725102
 09/26  18:00:00,102.97873573,4.33111856566,30.882171332,0.0,26.8041601173,36.0181789539,1.10345420414,0.0,1.10345420414
 09/26  19:00:00,102.037044822,3.74876005764,23.2222968082,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/26  20:00:00,82.8163260328,3.31886581019,20.5139683365,0.0,16.0824960704,28.0885557216,1.10333086998,0.0,1.10333086998
 09/26  21:00:00,80.9109896024,3.24810549765,19.963787823,0.0,16.0824960704,26.8041601173,1.10304194012,0.0,1.10304194012
 09/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294106501,0.0,1.10294106501
 09/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294330586,0.0,1.10294330586
 09/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/27  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303734186,0.0,1.10303734186
 09/27  06:00:00,55.9222107899,3.62675619703,15.6135210482,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/27  07:00:00,68.5288593108,3.18675375387,16.5693797602,0.0,16.0824960704,32.6817896323,1.10341222866,0.0,1.10341222866
 09/27  08:00:00,152.30449814,5.04365395491,28.6016034926,0.0,48.2474882111,70.4033123869,2.1877397484,0.0,2.1877397484
 09/27  09:00:00,154.886112138,5.7135181275,38.8619247468,0.0,48.2474882111,62.0547409583,1.10394383492,0.0,1.10394383492
 09/27  10:00:00,158.666088604,6.32870120274,43.9533115447,0.0,48.2474882111,60.1281475517,2.18797513974,0.0,2.18797513974
 09/27  11:00:00,164.799173722,6.86054370014,47.6279607587,0.0,48.2474882111,62.0547409583,1.10438917789,0.0,1.10438917789
 09/27  12:00:00,164.359284473,6.55868942042,48.0342742959,0.0,48.2474882111,61.5103924513,2.18918563854,0.0,2.18918563854
 09/27  13:00:00,168.813345997,7.42695505911,49.4702271689,0.0,48.2474882111,63.6602354638,2.1893661419,0.0,2.1893661419
 09/27  14:00:00,164.477974247,7.53236730259,48.5615310879,0.0,48.2474882111,60.1281475517,2.188243084,0.0,2.188243084
 09/27  15:00:00,166.158465116,7.93789025899,49.8364990006,0.0,48.2474882111,60.1281475517,1.10382580541,0.0,1.10382580541
 09/27  16:00:00,167.970914856,8.08822462938,48.6087242599,0.0,48.2474882111,63.0180376616,2.18849908,0.0,2.18849908
 09/27  17:00:00,144.189025266,6.85069345763,37.0092794946,0.0,37.5258241642,62.7947880557,1.10357482692,0.0,1.10357482692
 09/27  18:00:00,94.4861378719,3.87596673052,20.3773919761,0.0,26.8041601173,36.0181789539,1.10344039078,0.0,1.10344039078
 09/27  19:00:00,94.5276747318,3.46518406118,15.9965027141,0.0,26.8041601173,33.4493877451,1.10324247916,0.0,1.10324247916
 09/27  20:00:00,74.5966571115,3.22316197344,12.3900032519,0.0,16.0824960704,28.0885557216,1.10332066314,0.0,1.10332066314
 09/27  21:00:00,70.9554242261,3.18317166203,10.0731562824,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294515827,0.0,1.10294515827
 09/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294606047,0.0,1.10294606047
 09/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294641114,0.0,1.10294641114
 09/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/28  06:00:00,46.495500125,3.39604271213,4.61924497459,1.7982788936,5.36083202345,21.4433280938,1.10301299577,0.0,1.10301299577
 09/28  07:00:00,59.8255239899,3.18270247936,5.83010559819,2.03999011561,16.0824960704,32.6817896323,1.10346854403,0.0,1.10346854403
 09/28  08:00:00,131.462150318,3.91273423899,8.88405574634,0.00611964044605,48.2474882111,70.4033123869,1.1039598345,0.0,1.1039598345
 09/28  09:00:00,126.97603591,3.96852566966,12.6968409769,0.0,48.2474882111,62.0547409583,1.10410310917,0.0,1.10410310917
 09/28  10:00:00,128.986668879,4.35067460819,16.2519184144,0.0,48.2474882111,60.1281475517,2.18827967385,0.0,2.18827967385
 09/28  11:00:00,133.070201457,4.79724898138,17.9622832121,0.0,48.2474882111,62.0547409583,2.18867783234,0.0,2.18867783234
 09/28  12:00:00,135.090182936,4.82101700999,20.5028451691,0.0,48.2474882111,61.5103924513,2.18931278968,0.0,2.18931278968
 09/28  13:00:00,141.572866289,5.51210536632,24.1445971542,0.0,48.2474882111,63.6602354638,2.18897829649,0.0,2.18897829649
 09/28  14:00:00,138.126330721,5.40799761434,24.3342572499,0.0,48.2474882111,60.1281475517,1.10394811809,0.0,1.10394811809
 09/28  15:00:00,135.778955166,5.6055398991,21.7893394104,0.0,48.2474882111,60.1281475517,2.18777426869,0.0,2.18777426869
 09/28  16:00:00,135.27116213,5.77989263727,18.2173035258,0.0,48.2474882111,63.0180376616,1.10410855376,0.0,1.10410855376
 09/28  17:00:00,121.563375429,5.00283231929,16.2314907955,0.0,37.5258241642,62.7947880557,2.18747189642,0.0,2.18747189642
 09/28  18:00:00,85.1829166261,3.33311807737,11.6170193835,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 09/28  19:00:00,88.0363467413,3.2359617182,9.73439706663,0.0,26.8041601173,33.4493877451,1.10338126049,0.0,1.10338126049
 09/28  20:00:00,69.1544534314,3.18270247936,6.97304488977,0.0152141761888,16.0824960704,28.0885557216,1.10335525015,0.0,1.10335525015
 09/28  21:00:00,66.3429820156,3.18270247936,5.01702172795,0.444161526546,16.0824960704,26.8041601173,1.10304054394,0.0,1.10304054394
 09/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029458581,0.0,1.1029458581
 09/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294650597,0.0,1.10294650597
 09/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/29  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304394218,0.0,1.10304394218
 09/29  06:00:00,46.5937799358,3.31242017668,1.99306199316,4.60636422123,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/29  07:00:00,60.3429825026,3.18270247936,4.81434523348,3.57320899301,16.0824960704,32.6817896323,1.10334576555,0.0,1.10334576555
 09/29  08:00:00,131.88582086,3.82058660932,8.97716007519,0.428833483449,48.2474882111,70.4033123869,1.10393854857,0.0,1.10393854857
 09/29  09:00:00,126.42281633,3.82067314611,12.2638542608,0.027619659082,48.2474882111,62.0547409583,2.18811755856,0.0,2.18811755856
 09/29  10:00:00,127.339444547,4.01623200113,14.9391366894,0.0,48.2474882111,60.1281475517,1.10412447041,0.0,1.10412447041
 09/29  11:00:00,130.82259805,4.36053342512,16.1513953611,0.0,48.2474882111,62.0547409583,2.18862136545,0.0,2.18862136545
 09/29  12:00:00,132.886235282,4.4759823336,18.6439321921,0.0,48.2474882111,61.5103924513,2.18906791721,0.0,2.18906791721
 09/29  13:00:00,138.843254436,5.06621511012,21.8608755572,0.0,48.2474882111,63.6602354638,2.18925577839,0.0,2.18925577839
 09/29  14:00:00,135.233650605,5.01434016331,21.8352345846,0.0,48.2474882111,60.1281475517,2.18814713939,0.0,2.18814713939
 09/29  15:00:00,137.735824575,5.33272627746,24.0190224408,0.0,48.2474882111,60.1281475517,1.10378107214,0.0,1.10378107214
 09/29  16:00:00,141.336676315,5.70020218023,24.3625081676,0.0,48.2474882111,63.0180376616,2.18840985631,0.0,2.18840985631
 09/29  17:00:00,125.127902855,5.09272425884,19.7061262817,0.0,37.5258241642,62.7947880557,1.10365942045,0.0,1.10365942045
 09/29  18:00:00,85.770680181,3.28200651828,12.2558944975,0.0,26.8041601173,36.0181789539,1.1035359798,0.0,1.1035359798
 09/29  19:00:00,87.6449915967,3.20045695068,9.37854668952,0.0,26.8041601173,33.4493877451,1.10327752244,0.0,1.10327752244
 09/29  20:00:00,69.5107180928,3.18270247936,7.34163660523,0.00288712206795,16.0824960704,28.0885557216,0.02,0.0,0.02
 09/29  21:00:00,67.6217370268,3.18270247936,6.4537120705,0.286226195235,16.0824960704,26.8041601173,1.10319803833,0.0,1.10319803833
 09/29  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/29  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294273975,0.0,1.10294273975
 09/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/30  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294444871,0.0,1.10294444871
 09/30  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294548906,0.0,1.10294548906
 09/30  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  06:00:00,49.0592374797,3.25129126037,1.46901100351,7.65700167108,5.36083202345,21.4433280938,1.10301135699,0.0,1.10301135699
 09/30  07:00:00,43.5958754042,3.18270247936,2.12693642509,6.33605387082,5.36083202345,26.5809105114,0.02,0.0,0.02
 09/30  08:00:00,71.8553243931,3.18270247936,7.96237815844,2.59809881126,26.8041601173,31.2995447326,1.1032961309,0.0,1.1032961309
 09/30  09:00:00,76.5769622502,3.20186151897,11.576525495,1.43873798452,26.8041601173,33.5472370403,1.10342590082,0.0,1.10342590082
 09/30  10:00:00,76.6660044197,3.1950342692,13.3619611211,0.712468481044,26.8041601173,32.583940337,1.10339800011,0.0,1.10339800011
 09/30  11:00:00,80.6854526313,3.30402244551,15.3879125429,0.349284786743,26.8041601173,34.8316326447,1.10348366852,0.0,1.10348366852
 09/30  12:00:00,80.9333470002,3.43530151938,17.0892718133,0.048936415857,26.8041601173,33.5472370403,1.10345096791,0.0,1.10345096791
 09/30  13:00:00,79.8693500045,3.47594303485,18.6023609267,0.0,26.8041601173,30.9784458315,1.10343047706,0.0,1.10343047706
 09/30  14:00:00,51.7666670389,3.3848665048,19.0004091139,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 09/30  15:00:00,50.0137967367,3.27621573099,18.6405851899,0.0,8.04124803518,20.0473076865,1.10322638644,0.0,1.10322638644
 09/30  16:00:00,48.6868704494,3.24203364162,17.026742091,0.0,8.04124803518,20.3684065876,1.10321264636,0.0,1.10321264636
 09/30  17:00:00,38.1390490786,3.22340526397,14.2090890196,0.00860921230439,2.68041601173,18.0090894769,0.02,0.0,0.02
 09/30  18:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305261486,0.0,1.10305261486
 09/30  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301049193,0.0,1.10301049193
 09/30  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029442992,0.0,1.1029442992
 09/30  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291507153,0.0,1.10291507153
 10/01  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290615673,0.0,1.10290615673
 10/01  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  06:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291708019,0.0,1.10291708019
 10/01  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  08:00:00,30.2358593706,1.60845192104,9.85605527335,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  09:00:00,36.5112426185,2.18335704319,15.5565333991,0.0,2.68041601173,16.0824960704,1.10297039002,0.0,1.10297039002
 10/01  10:00:00,40.5446081117,2.47455192219,19.2987040133,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  11:00:00,39.2290308089,2.19765764967,18.2600209831,0.0,2.68041601173,16.0824960704,1.10303608506,0.0,1.10303608506
 10/01  12:00:00,42.7849671222,2.51781054516,21.4958044008,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  13:00:00,41.8147492698,2.39293507029,20.6504620233,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  14:00:00,44.0749432112,2.54590179917,22.7576892359,0.0,2.68041601173,16.0824960704,1.10308182224,0.0,1.10308182224
 10/01  15:00:00,42.3356562815,2.34966505072,21.2146390546,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  16:00:00,43.6437001717,2.50373578788,22.3686122076,0.0,2.68041601173,16.0824960704,1.10297084602,0.0,1.10297084602
 10/01  17:00:00,40.9296032076,2.32444173136,19.8338093,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  18:00:00,42.7837850245,1.78010824904,14.8303245992,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294824631,0.0,1.10294824631
 10/01  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030115154,0.0,1.1030115154
 10/01  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291522252,0.0,1.10291522252
 10/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294697702,0.0,1.10294697702
 10/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/02  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304571087,0.0,1.10304571087
 10/02  06:00:00,48.4386110947,3.29710666765,3.36880509445,2.62343245458,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/02  07:00:00,60.6750519037,3.18270247936,6.58948386947,2.13013975817,16.0824960704,32.6817896323,1.10343488711,0.0,1.10343488711
 10/02  08:00:00,138.487129221,3.67848848982,16.1417846978,0.00761534137344,48.2474882111,70.4033123869,1.10397217401,0.0,1.10397217401
 10/02  09:00:00,142.472014422,3.97593178145,28.1854133775,0.0,48.2474882111,62.0547409583,2.18800918399,0.0,2.18800918399
 10/02  10:00:00,148.78400094,4.52653375603,35.8733913271,0.0,48.2474882111,60.1281475517,1.10407376722,0.0,1.10407376722
 10/02  11:00:00,157.618029971,5.12625746489,42.181103243,0.0,48.2474882111,62.0547409583,2.1885279763,0.0,2.1885279763
 10/02  12:00:00,159.226883941,5.12837395632,44.3321892285,0.0,48.2474882111,61.5103924513,2.18898452587,0.0,2.18898452587
 10/02  13:00:00,167.255055828,6.094778433,49.244113626,0.0,48.2474882111,63.6602354638,2.18918440801,0.0,2.18918440801
 10/02  14:00:00,163.586773369,6.26611366178,48.9365838499,0.0,48.2474882111,60.1281475517,2.18808932122,0.0,2.18808932122
 10/02  15:00:00,165.118344808,6.74823269607,49.9860362547,0.0,48.2474882111,60.1281475517,1.10392703148,0.0,1.10392703148
 10/02  16:00:00,168.375642013,7.00894549703,50.0927305496,0.0,48.2474882111,63.0180376616,2.18836655345,0.0,2.18836655345
 10/02  17:00:00,149.648052431,6.09105784805,43.2279422688,0.0,37.5258241642,62.7947880557,1.10364313972,0.0,1.10364313972
 10/02  18:00:00,97.5071324394,3.59940437519,23.6749488989,0.0,26.8041601173,36.0181789539,1.10349033055,0.0,1.10349033055
 10/02  19:00:00,96.0642069563,3.32102999705,17.6771890028,0.0,26.8041601173,33.4493877451,1.10326883362,0.0,1.10326883362
 10/02  20:00:00,76.9622167149,3.1892837975,14.7894410312,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 10/02  21:00:00,73.7005771423,3.18270247936,12.8156962746,0.00308210661201,16.0824960704,26.8041601173,1.10319299398,0.0,1.10319299398
 10/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294619783,0.0,1.10294619783
 10/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294693072,0.0,1.10294693072
 10/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294725058,0.0,1.10294725058
 10/03  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/03  06:00:00,47.5466742726,3.32588895857,0.0,5.07151843601,5.36083202345,21.4433280938,1.10301042711,0.0,1.10301042711
 10/03  07:00:00,55.8690721749,3.18270247936,0.0,3.91364389876,16.0824960704,32.6817896323,1.10340900482,0.0,1.10340900482
 10/03  08:00:00,128.200003618,3.68109512482,5.54092475221,0.318743049171,48.2474882111,70.4033123869,1.10400136617,0.0,1.10400136617
 10/03  09:00:00,124.941379525,3.77733774767,10.8533725137,0.0,48.2474882111,62.0547409583,1.10407675404,0.0,1.10407675404
 10/03  10:00:00,128.143234109,4.14008991643,15.6190683352,0.0,48.2474882111,60.1281475517,2.18824078862,0.0,2.18824078862
 10/03  11:00:00,137.687410481,4.64588402026,22.7308571976,0.0,48.2474882111,62.0547409583,2.1886587684,0.0,2.1886587684
 10/03  12:00:00,141.992904032,4.76605682579,27.4605264501,0.0,48.2474882111,61.5103924513,2.1893178659,0.0,2.1893178659
 10/03  13:00:00,149.102751937,5.52454575808,31.6620424095,0.0,48.2474882111,63.6602354638,2.18899915649,0.0,2.18899915649
 10/03  14:00:00,147.996855844,5.55806360575,34.054716381,0.0,48.2474882111,60.1281475517,1.10396170903,0.0,1.10396170903
 10/03  15:00:00,149.01690098,5.94136572088,34.6914594022,0.0,48.2474882111,60.1281475517,2.18781294524,0.0,2.18781294524
 10/03  16:00:00,148.9419926,6.15223230346,31.51579433,0.0,48.2474882111,63.0180376616,1.10413604495,0.0,1.10413604495
 10/03  17:00:00,126.796883029,5.12287622013,21.3449544948,0.0,37.5258241642,62.7947880557,2.1875315683,0.0,2.1875315683
 10/03  18:00:00,82.705422053,3.33088805641,9.14175483129,0.0,26.8041601173,36.0181789539,1.10342362847,0.0,1.10342362847
 10/03  19:00:00,83.7504413205,3.2444821714,5.43997119262,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 10/03  20:00:00,66.9303624301,3.18270247936,4.57686552013,0.187302544487,16.0824960704,28.0885557216,1.1033071579,0.0,1.1033071579
 10/03  21:00:00,65.4854319832,3.18270247936,3.64321804296,0.960415179202,16.0824960704,26.8041601173,1.1030481074,0.0,1.1030481074
 10/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294746396,0.0,1.10294746396
 10/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294764492,0.0,1.10294764492
 10/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/04  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303526046,0.0,1.10303526046
 10/04  06:00:00,56.0267301488,3.27520843767,0.0,13.6022548331,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/04  07:00:00,61.7520931462,3.18270247936,0.0,9.79666487014,16.0824960704,32.6817896323,1.10338324546,0.0,1.10338324546
 10/04  08:00:00,124.135925751,3.57141218682,0.0,1.90527287212,48.2474882111,70.4033123869,2.18786130174,0.0,2.18786130174
 10/04  09:00:00,116.140634536,3.50299382837,1.68554393705,0.641427507037,48.2474882111,62.0547409583,1.10394773217,0.0,1.10394773217
 10/04  10:00:00,118.95033105,3.68542696334,6.80171411614,0.079114113725,48.2474882111,60.1281475517,2.18800249807,0.0,2.18800249807
 10/04  11:00:00,127.862748241,4.12057945304,13.4314995249,0.0,48.2474882111,62.0547409583,1.10441702118,0.0,1.10441702118
 10/04  12:00:00,133.517869218,4.35376318181,19.3977852799,0.0,48.2474882111,61.5103924513,2.1892657214,0.0,2.1892657214
 10/04  13:00:00,141.474340308,4.75343427822,24.8047422604,0.0,48.2474882111,63.6602354638,3.27354212333,0.0,3.27354212333
 10/04  14:00:00,141.951882996,4.97352303175,28.5942841072,0.0,48.2474882111,60.1281475517,1.10381914738,0.0,1.10381914738
 10/04  15:00:00,144.881210369,5.36821414214,31.1289203699,0.0,48.2474882111,60.1281475517,1.10388938216,0.0,1.10388938216
 10/04  16:00:00,149.088513816,5.68130728699,32.1332405626,0.0,48.2474882111,63.0180376616,2.18829310507,0.0,2.18829310507
 10/04  17:00:00,133.178784229,5.03359162293,27.8161402917,0.0,37.5258241642,62.7947880557,1.10364716271,0.0,1.10364716271
 10/04  18:00:00,88.8747794229,3.28964404963,15.352356208,0.0,26.8041601173,36.0181789539,1.1035396859,0.0,1.1035396859
 10/04  19:00:00,88.2422548321,3.220856511,9.95541036464,0.0,26.8041601173,33.4493877451,1.10329759686,0.0,1.10329759686
 10/04  20:00:00,66.394084894,3.18270247936,4.01355978555,0.214330742938,16.0824960704,28.0885557216,1.10331452949,0.0,1.10331452949
 10/04  21:00:00,63.3414775833,3.18270247936,1.13417957835,1.32549924382,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/04  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10294808511,0.0,1.10294808511
 10/04  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294784491,0.0,1.10294784491
 10/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294787277,0.0,1.10294787277
 10/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/05  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/05  06:00:00,64.1766293247,3.2460918408,0.0,21.7812706059,5.36083202345,21.4433280938,1.1030906693,0.0,1.1030906693
 10/05  07:00:00,65.9798983358,3.18270247936,0.0,14.0244700597,16.0824960704,32.6817896323,1.10346985933,0.0,1.10346985933
 10/05  08:00:00,129.794981449,3.56413469199,5.43523350706,2.13637255771,48.2474882111,70.4033123869,1.10399264917,0.0,1.10399264917
 10/05  09:00:00,128.020251732,3.5041771215,13.6169218007,0.588483546334,48.2474882111,62.0547409583,2.18807029371,0.0,2.18807029371
 10/05  10:00:00,131.150826395,3.66769895792,19.0450535484,0.0539980316457,48.2474882111,60.1281475517,1.10409586142,0.0,1.10409586142
 10/05  11:00:00,139.262301344,4.12365832072,24.8279737598,0.0,48.2474882111,62.0547409583,2.18875604203,0.0,2.18875604203
 10/05  12:00:00,142.500370732,4.28022029869,28.4538296765,0.0,48.2474882111,61.5103924513,2.1893495802,0.0,2.1893495802
 10/05  13:00:00,150.401665205,4.70534125076,33.7801601853,0.0,48.2474882111,63.6602354638,2.189374845,0.0,2.189374845
 10/05  14:00:00,151.518751349,4.87408359913,38.2605918931,0.0,48.2474882111,60.1281475517,2.18787973185,0.0,2.18787973185
 10/05  15:00:00,155.6559254,5.3572770423,41.9145725003,0.0,48.2474882111,60.1281475517,1.10394483461,0.0,1.10394483461
 10/05  16:00:00,158.938777825,5.74534862286,41.9194632355,0.0,48.2474882111,63.0180376616,2.18853966011,0.0,2.18853966011
 10/05  17:00:00,138.529176466,5.11052509988,33.0895990522,0.0,37.5258241642,62.7947880557,1.1036372312,0.0,1.1036372312
 10/05  18:00:00,88.3513470511,3.23568395097,12.4155506016,0.0,26.8041601173,36.0181789539,1.1034705782,0.0,1.1034705782
 10/05  19:00:00,81.5219914458,3.18373321683,3.27227027247,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 10/05  20:00:00,62.8316599041,3.18270247936,0.096766157616,0.568699380962,16.0824960704,28.0885557216,1.10335396212,0.0,1.10335396212
 10/05  21:00:00,63.386498689,3.18270247936,0.0,2.50469992787,16.0824960704,26.8041601173,1.10305023479,0.0,1.10305023479
 10/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294510319,0.0,1.10294510319
 10/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294604911,0.0,1.10294604911
 10/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294660348,0.0,1.10294660348
 10/06  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/06  06:00:00,67.5880581995,3.23184335206,0.0,25.2069479694,5.36083202345,21.4433280938,1.10301380544,0.0,1.10301380544
 10/06  07:00:00,68.6621065639,3.18270247936,0.0,16.7066782878,16.0824960704,32.6817896323,0.02,0.0,0.02
 10/06  08:00:00,126.267883557,3.52959223847,0.952318209306,3.12673241705,48.2474882111,70.4033123869,2.18772954352,0.0,2.18772954352
 10/06  09:00:00,122.386825273,3.44526111494,7.53383410512,1.09706078963,48.2474882111,62.0547409583,1.10394237861,0.0,1.10394237861
 10/06  10:00:00,128.95237018,3.57333082925,16.6781743434,0.316789150145,48.2474882111,60.1281475517,2.18797881182,0.0,2.18797881182
 10/06  11:00:00,142.094954539,4.01789834856,27.7663869266,0.0,48.2474882111,62.0547409583,2.18867496639,0.0,2.18867496639
 10/06  12:00:00,149.944767643,4.34415813521,35.8342887508,0.0,48.2474882111,61.5103924513,2.18937458991,0.0,2.18937458991
 10/06  13:00:00,159.06053804,4.87710428658,42.2672699843,0.0,48.2474882111,63.6602354638,2.18934422957,0.0,2.18934422957
 10/06  14:00:00,157.330304032,4.87325271023,44.072975465,0.0,48.2474882111,60.1281475517,1.10385815567,0.0,1.10385815567
 10/06  15:00:00,160.406370252,5.29107413785,46.7312202569,0.0,48.2474882111,60.1281475517,2.18777243884,0.0,2.18777243884
 10/06  16:00:00,166.151109915,5.7198893096,49.1572546381,0.0,48.2474882111,63.0180376616,1.10427610824,0.0,1.10427610824
 10/06  17:00:00,150.306541819,5.19482651276,44.7826629918,0.0,37.5258241642,62.7947880557,1.10375062342,0.0,1.10375062342
 10/06  18:00:00,99.1781370515,3.26405215819,23.2139723947,0.0,26.8041601173,36.0181789539,1.10361686634,0.0,1.10361686634
 10/06  19:00:00,89.8400874909,3.19016537013,11.5839341643,0.0,26.8041601173,33.4493877451,1.10334162876,0.0,1.10334162876
 10/06  20:00:00,69.3284551905,3.18270247936,7.13137508205,0.0308857429205,16.0824960704,28.0885557216,1.10332252763,0.0,1.10332252763
 10/06  21:00:00,65.8963871304,3.18270247936,4.27920837328,0.735379996067,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030458234,0.0,1.1030458234
 10/06  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294726748,0.0,1.10294726748
 10/07  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294777045,0.0,1.10294777045
 10/07  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303670634,0.0,1.10303670634
 10/07  06:00:00,63.3781389933,3.21663392363,0.0,21.0122381917,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/07  07:00:00,50.1181850466,3.18270247936,0.0,14.9852999383,5.36083202345,26.5809105114,1.10312909608,0.0,1.10312909608
 10/07  08:00:00,71.0150450187,3.18270247936,4.48132382691,5.23887376838,26.8041601173,31.2995447326,1.10326388581,0.0,1.10326388581
 10/07  09:00:00,79.3316370878,3.21913565135,13.0804007765,2.67226340828,26.8041601173,33.5472370403,0.02,0.0,0.02
 10/07  10:00:00,83.4759596462,3.25533205644,19.5379022172,1.28618482417,26.8041601173,32.583940337,1.10345914314,0.0,1.10345914314
 10/07  11:00:00,91.2984525718,3.48562863095,25.724521115,0.444069969706,26.8041601173,34.8316326447,1.10357969461,0.0,1.10357969461
 10/07  12:00:00,97.2093170112,3.75798826416,33.0536169705,0.0378745248527,26.8041601173,33.5472370403,1.10348874359,0.0,1.10348874359
 10/07  13:00:00,100.085451513,3.9046769239,38.3897285458,0.0,26.8041601173,30.9784458315,1.10339212348,0.0,1.10339212348
 10/07  14:00:00,72.8443865155,3.77622132331,39.686773772,0.0,8.04124803518,21.3317032909,1.10324993175,0.0,1.10324993175
 10/07  15:00:00,70.4640630303,3.6663950227,38.7006721919,0.0,8.04124803518,20.0473076865,1.10320738052,0.0,1.10320738052
 10/07  16:00:00,68.3379475057,3.61273084909,36.3071219397,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 10/07  17:00:00,55.0311145038,3.35834755262,30.9748213684,0.0,2.68041601173,18.0090894769,1.10301010153,0.0,1.10301010153
 10/07  18:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300996232,0.0,1.10300996232
 10/07  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308446154,0.0,1.10308446154
 10/07  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294676489,0.0,1.10294676489
 10/08  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291162938,0.0,1.10291162938
 10/08  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301346823,0.0,1.10301346823
 10/08  06:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295042385,0.0,1.10295042385
 10/08  08:00:00,21.8437142873,0.694871817103,2.37749029401,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  09:00:00,32.0766252948,2.21334220619,11.0919309124,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  10:00:00,27.8893308697,1.31893967376,7.7990390197,0.0,2.68041601173,16.0824960704,1.10296440614,0.0,1.10296440614
 10/08  11:00:00,32.6234044121,1.87662626225,11.9754259736,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  12:00:00,37.9778174833,2.65752476466,16.5489405425,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  13:00:00,34.5884799208,2.14457763171,13.6725501129,0.0,2.68041601173,16.0824960704,1.10308486201,0.0,1.10308486201
 10/08  14:00:00,37.4676942731,2.66203542875,16.0343066681,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  15:00:00,30.8032212895,1.82835614098,10.2035129723,0.0,2.68041601173,16.0824960704,1.10298798826,0.0,1.10298798826
 10/08  16:00:00,32.2347278988,2.10056193777,11.3628137848,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  17:00:00,27.6555321543,1.64370637268,7.24047360547,0.0,2.68041601173,16.0824960704,1.10295045852,0.0,1.10295045852
 10/08  18:00:00,29.4326143761,0.171878953054,0.620049913522,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291586369,0.0,1.10291586369
 10/08  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291293795,0.0,1.10291293795
 10/08  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291773019,0.0,1.10291773019
 10/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029108597,0.0,1.1029108597
 10/09  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  06:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.05842141754,0.0,1.05842141754
 10/09  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.0644906625502,0.0,0.0644906625502
 10/09  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  09:00:00,20.6496032493,0.445914626181,1.43233644689,0.0,2.68041601173,16.0824960704,1.10291564995,0.0,1.10291564995
 10/09  10:00:00,21.9610751242,0.535097551417,2.65462539663,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  11:00:00,28.6586511509,1.3581420543,8.52915692043,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  12:00:00,36.9603728709,2.27474729624,15.9142733985,0.0,2.68041601173,16.0824960704,1.1030369193,0.0,1.1030369193
 10/09  13:00:00,39.2431758598,2.48592066062,17.985903023,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  14:00:00,38.6467660009,2.32175679705,17.5536570277,0.0,2.68041601173,16.0824960704,1.10291056366,0.0,1.10291056366
 10/09  15:00:00,39.7319132445,2.44470304242,18.5158580259,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  16:00:00,34.8268910787,2.01152285587,14.0440160467,0.0,2.68041601173,16.0824960704,1.10296654673,0.0,1.10296654673
 10/09  17:00:00,30.9070301965,1.87211375679,10.2635642635,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  18:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029054749,0.0,1.1029054749
 10/09  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296186443,0.0,1.10296186443
 10/09  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291011173,0.0,1.10291011173
 10/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294689307,0.0,1.10294689307
 10/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/10  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304843585,0.0,1.10304843585
 10/10  06:00:00,70.7357979523,3.18577003909,0.0,28.4007610351,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/10  07:00:00,71.288243862,3.18270247936,0.0,19.3328155859,16.0824960704,32.6817896323,1.10336860473,0.0,1.10336860473
 10/10  08:00:00,126.758778232,3.42826671546,0.785036377534,3.88623444652,48.2474882111,70.4033123869,1.1040515925,0.0,1.1040515925
 10/10  09:00:00,125.931957912,3.34681576256,11.0242120195,1.25026086689,48.2474882111,62.0547409583,2.18794474875,0.0,2.18794474875
 10/10  10:00:00,131.701218396,3.51985946625,19.4894787102,0.307804363038,48.2474882111,60.1281475517,1.10405305271,0.0,1.10405305271
 10/10  11:00:00,136.624085049,3.93332873291,22.3800870523,0.0,48.2474882111,62.0547409583,2.18851309065,0.0,2.18851309065
 10/10  12:00:00,139.156363605,4.20868238914,25.1813604595,0.0,48.2474882111,61.5103924513,2.18900593336,0.0,2.18900593336
 10/10  13:00:00,146.22052113,4.54494158311,29.7594157774,0.0,48.2474882111,63.6602354638,2.18924147211,0.0,2.18924147211
 10/10  14:00:00,143.476590574,4.41656242302,30.6759522945,0.0,48.2474882111,60.1281475517,2.18816288769,0.0,2.18816288769
 10/10  15:00:00,145.019270677,4.69922540136,31.9359694185,0.0,48.2474882111,60.1281475517,1.10379883848,0.0,1.10379883848
 10/10  16:00:00,149.869823583,5.0862155099,33.5096421066,0.0,48.2474882111,63.0180376616,2.18848998496,0.0,2.18848998496
 10/10  17:00:00,134.410410688,4.63510834122,29.4462500332,0.0,37.5258241642,62.7947880557,1.10370132091,0.0,1.10370132091
 10/10  18:00:00,93.1211908715,3.201444762,17.2196336109,0.0,26.8041601173,36.0181789539,1.10352798217,0.0,1.10352798217
 10/10  19:00:00,87.8118420018,3.18270247936,9.56315156592,0.0,26.8041601173,33.4493877451,1.10325586012,0.0,1.10325586012
 10/10  20:00:00,65.8791201968,3.18270247936,3.27451083681,0.438414994492,16.0824960704,28.0885557216,1.10334257141,0.0,1.10334257141
 10/10  21:00:00,64.3138620768,3.18270247936,1.1344251866,2.29763812915,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10294871342,0.0,1.10294871342
 10/10  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294209504,0.0,1.10294209504
 10/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294245358,0.0,1.10294245358
 10/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/11  06:00:00,64.2220293876,3.21471230513,0.0,21.8580502044,5.36083202345,21.4433280938,1.10305377376,0.0,1.10305377376
 10/11  07:00:00,67.3753190066,3.18270247936,0.0,15.4198907305,16.0824960704,32.6817896323,1.10340135168,0.0,1.10340135168
 10/11  08:00:00,125.865425579,3.51243668175,0.798948966507,2.89479923847,48.2474882111,70.4033123869,1.10405132573,0.0,1.10405132573
 10/11  09:00:00,122.227117293,3.43203351669,7.53666208631,0.947752426646,48.2474882111,62.0547409583,2.18800489563,0.0,2.18800489563
 10/11  10:00:00,129.496772643,3.69249912557,17.203608157,0.216589503091,48.2474882111,60.1281475517,1.10407197992,0.0,1.10407197992
 10/11  11:00:00,141.339705486,4.15694094985,26.8720952726,0.0,48.2474882111,62.0547409583,2.18872912681,0.0,2.18872912681
 10/11  12:00:00,149.657247686,4.52799523587,35.3629316937,0.0,48.2474882111,61.5103924513,2.18935148551,0.0,2.18935148551
 10/11  13:00:00,157.199695686,4.95106287698,40.3324690403,0.0,48.2474882111,63.6602354638,2.18940275474,0.0,2.18940275474
 10/11  14:00:00,153.912207942,4.94052237383,40.5876097118,0.0,48.2474882111,60.1281475517,2.18791745607,0.0,2.18791745607
 10/11  15:00:00,154.280060272,5.30833573798,40.5876486773,0.0,48.2474882111,60.1281475517,1.10379740619,0.0,1.10379740619
 10/11  16:00:00,153.616031385,5.65335453915,36.688710879,0.0,48.2474882111,63.0180376616,2.18861886259,0.0,2.18861886259
 10/11  17:00:00,133.801556456,4.81294082361,28.6595633184,0.0,37.5258241642,62.7947880557,1.10367445925,0.0,1.10367445925
 10/11  18:00:00,93.0753247514,3.21985084413,17.1553614087,0.0,26.8041601173,36.0181789539,1.10350705086,0.0,1.10350705086
 10/11  19:00:00,91.3386328457,3.18354476963,13.0891001196,0.0,26.8041601173,33.4493877451,1.10326815495,0.0,1.10326815495
 10/11  20:00:00,74.3771985767,3.18270247936,12.2110042112,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 10/11  21:00:00,71.1198708904,3.18270247936,9.87330063234,0.36477149698,16.0824960704,26.8041601173,1.10306835007,0.0,1.10306835007
 10/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294680957,0.0,1.10294680957
 10/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294719967,0.0,1.10294719967
 10/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294729058,0.0,1.10294729058
 10/12  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/12  06:00:00,53.394459389,3.25801320081,0.0,10.9871793101,5.36083202345,21.4433280938,1.10301600654,0.0,1.10301600654
 10/12  07:00:00,59.695387123,3.18270247936,0.216664841145,7.52329400578,16.0824960704,32.6817896323,0.02,0.0,0.02
 10/12  08:00:00,130.379284816,3.58628539064,7.18319226264,0.950566470385,48.2474882111,70.4033123869,2.18754337229,0.0,2.18754337229
 10/12  09:00:00,128.236964287,3.6540807062,14.181954558,0.0902597591315,48.2474882111,62.0547409583,1.10403034468,0.0,1.10403034468
 10/12  10:00:00,134.93454072,4.07941033954,22.4710545232,0.0,48.2474882111,60.1281475517,2.18817381866,0.0,2.18817381866
 10/12  11:00:00,146.497768703,4.54936312738,31.6377363125,0.0,48.2474882111,62.0547409583,2.18863044478,0.0,2.18863044478
 10/12  12:00:00,152.907895922,4.79820829473,38.3433668708,0.0,48.2474882111,61.5103924513,2.18933582615,0.0,2.18933582615
 10/12  13:00:00,161.706528571,5.42671725552,44.3636475461,0.0,48.2474882111,63.6602354638,2.18904824811,0.0,2.18904824811
 10/12  14:00:00,162.102823465,5.77375075064,47.9449968579,0.0,48.2474882111,60.1281475517,1.10399199785,0.0,1.10399199785
 10/12  15:00:00,166.356996285,6.29989716968,51.6730232585,0.0,48.2474882111,60.1281475517,2.18772075866,0.0,2.18772075866
 10/12  16:00:00,168.537191247,6.38530648682,50.8779187931,0.0,48.2474882111,63.0180376616,1.10419522568,0.0,1.10419522568
 10/12  17:00:00,146.017151874,4.93646315548,40.751636405,0.0,37.5258241642,62.7947880557,2.18765458983,0.0,2.18765458983
 10/12  18:00:00,99.6179329757,3.33377701378,21.11671013,0.0,26.8041601173,36.0181789539,1.10348134188,0.0,1.10348134188
 10/12  19:00:00,89.2617917689,3.25569700078,10.9401068117,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 10/12  20:00:00,71.5293408816,3.18270247936,9.36314651611,0.0,16.0824960704,28.0885557216,1.10336115215,0.0,1.10336115215
 10/12  21:00:00,72.5386457257,3.18270247936,11.3541802492,0.30266671544,16.0824960704,26.8041601173,1.10304075469,0.0,1.10304075469
 10/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294643488,0.0,1.10294643488
 10/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294672252,0.0,1.10294672252
 10/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/13  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300105156,0.0,1.10300105156
 10/13  06:00:00,59.0525349779,3.26455105468,0.0,16.6387170452,5.36083202345,21.4433280938,0.02,0.0,0.02
