Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/13  07:00:00,62.5609858223,3.18270247936,0.0,10.6055575462,16.0824960704,32.6817896323,1.10330301472,0.0,1.10330301472
 10/13  08:00:00,128.907774571,3.57215931858,5.1035905524,1.57278400795,48.2474882111,70.4033123869,2.18797322705,0.0,2.18797322705
 10/13  09:00:00,127.284110167,3.58879823241,13.0391559431,0.34548672753,48.2474882111,62.0547409583,1.10408334301,0.0,1.10408334301
 10/13  10:00:00,134.227273879,3.94663866048,21.8965593614,0.0,48.2474882111,60.1281475517,2.18830299647,0.0,2.18830299647
 10/13  11:00:00,146.105995144,4.45411445774,31.3412114229,0.0,48.2474882111,62.0547409583,2.18859340283,0.0,2.18859340283
 10/13  12:00:00,152.95957372,4.7441280888,38.4491248746,0.0,48.2474882111,61.5103924513,2.18932544966,0.0,2.18932544966
 10/13  13:00:00,164.048286976,5.53418708185,46.5979361257,0.0,48.2474882111,63.6602354638,2.18932586118,0.0,2.18932586118
 10/13  14:00:00,165.627656702,5.85588319633,51.3876976488,0.0,48.2474882111,60.1281475517,1.10385410814,0.0,1.10385410814
 10/13  15:00:00,172.228153737,6.48747465088,57.3566032296,0.0,48.2474882111,60.1281475517,2.1877822846,0.0,2.1877822846
 10/13  16:00:00,175.950400694,6.94487901086,57.7315557165,0.0,48.2474882111,63.0180376616,1.10429488182,0.0,1.10429488182
 10/13  17:00:00,154.04831811,5.76818927041,47.9510765258,0.0,37.5258241642,62.7947880557,1.10385541259,0.0,1.10385541259
 10/13  18:00:00,106.062610228,3.4509968546,27.4441675414,0.0,26.8041601173,36.0181789539,1.10364090335,0.0,1.10364090335
 10/13  19:00:00,92.1295977082,3.28775963155,13.7758501201,0.0,26.8041601173,33.4493877451,1.10336296172,0.0,1.10336296172
 10/13  20:00:00,70.3923304301,3.18270247936,8.22613606464,0.0,16.0824960704,28.0885557216,1.10334595382,0.0,1.10334595382
 10/13  21:00:00,66.3552845994,3.18270247936,5.03325335564,0.440232482704,16.0824960704,26.8041601173,1.10303967439,0.0,1.10303967439
 10/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294957246,0.0,1.10294957246
 10/14  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294979637,0.0,1.10294979637
 10/14  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304936232,0.0,1.10304936232
 10/14  06:00:00,61.8030815266,3.23834967156,0.0,16.9481316437,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/14  07:00:00,47.0707669477,3.18270247936,0.0,11.9378818394,5.36083202345,26.5809105114,1.10315239883,0.0,1.10315239883
 10/14  08:00:00,68.8428893851,3.18270247936,3.44937709845,4.09866486325,26.8041601173,31.2995447326,1.10329958459,0.0,1.10329958459
 10/14  09:00:00,75.7020733108,3.19499042991,9.74897433724,2.39827129193,26.8041601173,33.5472370403,1.10344950726,0.0,1.10344950726
 10/14  10:00:00,79.9878205459,3.24636338567,16.3167306719,1.0281859399,26.8041601173,32.583940337,0.02,0.0,0.02
 10/14  11:00:00,92.0410504239,3.57165369892,26.6128947817,0.212269087218,26.8041601173,34.8316326447,1.10348007763,0.0,1.10348007763
 10/14  12:00:00,98.3351931527,3.83313196951,34.1422239315,0.0,26.8041601173,33.5472370403,1.10349397711,0.0,1.10349397711
 10/14  13:00:00,98.3480412368,3.89330963746,36.6636855564,0.0,26.8041601173,30.9784458315,1.10345315901,0.0,1.10345315901
 10/14  14:00:00,71.683145068,3.80233688803,38.4994167598,0.0,8.04124803518,21.3317032909,1.10330383772,0.0,1.10330383772
 10/14  15:00:00,71.6253747133,3.69677897653,39.831599921,0.0,8.04124803518,20.0473076865,1.10320975215,0.0,1.10320975215
 10/14  16:00:00,71.7731200726,3.65860891684,39.6964164389,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 10/14  17:00:00,57.500798958,3.21132760382,33.5915257714,0.0,2.68041601173,18.0090894769,1.10292495842,0.0,1.10292495842
 10/14  18:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301635192,0.0,1.10301635192
 10/14  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307520556,0.0,1.10307520556
 10/14  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294886319,0.0,1.10294886319
 10/14  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290911677,0.0,1.10290911677
 10/15  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296794867,0.0,1.10296794867
 10/15  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295124644,0.0,1.10295124644
 10/15  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  09:00:00,23.9296188076,0.734243601703,4.42402302973,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  10:00:00,28.1821580173,1.13929553985,8.27151030123,0.0,2.68041601173,16.0824960704,1.10296767517,0.0,1.10296767517
 10/15  11:00:00,41.0549290759,2.58395078023,19.6996261195,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  12:00:00,37.0473318624,2.14443825146,16.1315414347,0.0,2.68041601173,16.0824960704,1.10303721515,0.0,1.10303721515
 10/15  13:00:00,41.2241756325,2.6690115518,19.7838119045,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  14:00:00,36.8914193692,2.14943369214,15.9706335008,0.0,2.68041601173,16.0824960704,1.10303793649,0.0,1.10303793649
 10/15  15:00:00,40.0201816788,2.65847342949,18.5903560731,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  16:00:00,26.2767049272,1.45384807724,6.05150467375,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295176596,0.0,1.10295176596
 10/15  18:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291940562,0.0,1.10291940562
 10/15  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291758346,0.0,1.10291758346
 10/15  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294783471,0.0,1.10294783471
 10/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295020837,0.0,1.10295020837
 10/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/16  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/16  06:00:00,65.1809120087,3.20175882756,0.0,20.3625529698,5.36083202345,21.4433280938,1.1030933168,0.0,1.1030933168
 10/16  07:00:00,66.6816719208,3.18270247936,0.0,14.7262436447,16.0824960704,32.6817896323,1.10345562856,0.0,1.10345562856
 10/16  08:00:00,125.09484248,3.44336556681,0.0,2.99223622164,48.2474882111,70.4033123869,1.10401081256,0.0,1.10401081256
 10/16  09:00:00,115.157550365,3.29401468313,0.0,1.55286641831,48.2474882111,62.0547409583,2.18818630556,0.0,2.18818630556
 10/16  10:00:00,114.681864392,3.26221657812,1.94925501684,1.08631693985,48.2474882111,60.1281475517,1.10417102377,0.0,1.10417102377
 10/16  11:00:00,116.712103015,3.34258890583,2.49692221195,0.561922634199,48.2474882111,62.0547409583,2.18859512764,0.0,2.18859512764
 10/16  12:00:00,117.793420464,3.43574013886,4.07433440493,0.517025163355,48.2474882111,61.5103924513,2.18960747717,0.0,2.18960747717
 10/16  13:00:00,123.839273587,3.46958249007,8.36358967778,0.0899376500135,48.2474882111,63.6602354638,2.18911779001,0.0,2.18911779001
 10/16  14:00:00,124.480926368,3.53655879821,12.560291713,0.0,48.2474882111,60.1281475517,2.18807323765,0.0,2.18807323765
 10/16  15:00:00,128.533372068,3.69918051916,16.450115692,0.0,48.2474882111,60.1281475517,1.10393228152,0.0,1.10393228152
 10/16  16:00:00,136.982033051,3.86785151361,21.8402155702,0.0,48.2474882111,63.0180376616,2.18842590128,0.0,2.18842590128
 10/16  17:00:00,124.516397936,3.70278620799,20.4845594137,0.0,37.5258241642,62.7947880557,1.10368257362,0.0,1.10368257362
 10/16  18:00:00,92.3864370219,3.18270247936,14.0362887106,0.0,26.8041601173,36.0181789539,1.10353011938,0.0,1.10353011938
 10/16  19:00:00,88.6697269675,3.18270247936,10.4118797774,0.00915675420398,26.8041601173,33.4493877451,1.10330459315,0.0,1.10330459315
 10/16  20:00:00,73.1225541765,3.18270247936,9.15218245871,1.80417735234,16.0824960704,28.0885557216,1.10333379621,0.0,1.10333379621
 10/16  21:00:00,76.78348713,3.18270247936,13.2591668096,2.64252155928,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029478342,0.0,1.1029478342
 10/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294771113,0.0,1.10294771113
 10/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294725469,0.0,1.10294725469
 10/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/17  06:00:00,63.3620767424,3.21527981006,5.43782367088,13.0923730501,5.36083202345,21.4433280938,1.10305268471,0.0,1.10305268471
 10/17  07:00:00,68.6100849567,3.18270247936,3.82878856991,12.8258681107,16.0824960704,32.6817896323,1.10340452768,0.0,1.10340452768
 10/17  08:00:00,130.310575877,3.48109187811,4.94268635104,3.22755695541,48.2474882111,70.4033123869,1.10394053108,0.0,1.10394053108
 10/17  09:00:00,121.222372774,3.3215117515,6.11022486231,1.47996689675,48.2474882111,62.0547409583,2.18804958001,0.0,2.18804958001
 10/17  10:00:00,120.349252401,3.29055814455,8.23013384511,0.44448455463,48.2474882111,60.1281475517,1.10410368794,0.0,1.10410368794
 10/17  11:00:00,126.942854486,3.4122201969,13.1912330792,0.0287319467773,48.2474882111,62.0547409583,2.18883036671,0.0,2.18883036671
 10/17  12:00:00,130.177565003,3.49596308801,16.737294214,0.17798694452,48.2474882111,61.5103924513,2.18947586123,0.0,2.18947586123
 10/17  13:00:00,133.709289414,3.51813559626,18.2749900487,0.0,48.2474882111,63.6602354638,2.18925260931,0.0,2.18925260931
 10/17  14:00:00,129.548413756,3.4007076822,17.7636302168,0.0,48.2474882111,60.1281475517,2.18812932413,0.0,2.18812932413
 10/17  15:00:00,126.619634092,3.4044643196,14.8310939159,0.0,48.2474882111,60.1281475517,1.10387690843,0.0,1.10387690843
 10/17  16:00:00,129.394386195,3.53504270298,14.5853775256,0.0,48.2474882111,63.0180376616,2.18855031987,0.0,2.18855031987
 10/17  17:00:00,118.46750545,3.65100003927,14.474690357,0.0127627396047,37.5258241642,62.7947880557,1.1036316806,0.0,1.1036316806
 10/17  18:00:00,86.6825092776,3.18270247936,6.04065229496,2.29170867138,26.8041601173,36.0181789539,1.1034886138,0.0,1.1034886138
 10/17  19:00:00,84.5315034145,3.18270247936,1.94075648502,4.34205649368,26.8041601173,33.4493877451,1.10327320223,0.0,1.10327320223
 10/17  20:00:00,71.1419445107,3.18270247936,1.96343138905,7.01231875621,16.0824960704,28.0885557216,0.02,0.0,0.02
 10/17  21:00:00,70.6024952175,3.18270247936,0.523522668823,9.19717378764,16.0824960704,26.8041601173,1.10320287462,0.0,1.10320287462
 10/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294787195,0.0,1.10294787195
 10/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294764591,0.0,1.10294764591
 10/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029470308,0.0,1.1029470308
 10/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/18  06:00:00,71.9826887129,3.19233350194,0.0,27.1737549996,5.36083202345,21.4433280938,1.10301964077,0.0,1.10301964077
 10/18  07:00:00,75.242334601,3.18270247936,0.0,23.2869063249,16.0824960704,32.6817896323,1.10345422101,0.0,1.10345422101
 10/18  08:00:00,130.488447196,3.45106475413,0.0,8.3781417494,48.2474882111,70.4033123869,1.10389262847,0.0,1.10389262847
 10/18  09:00:00,118.960526583,3.29562278328,0.0,5.3542345366,48.2474882111,62.0547409583,2.18795525529,0.0,2.18795525529
 10/18  10:00:00,118.77651425,3.26095001309,0.761176482462,6.37031189739,48.2474882111,60.1281475517,1.10405776108,0.0,1.10405776108
 10/18  11:00:00,120.710495958,3.33512387305,1.9024069495,5.1622958719,48.2474882111,62.0547409583,2.18887728262,0.0,2.18887728262
 10/18  12:00:00,121.860800046,3.43994336822,6.50770775172,2.14682816994,48.2474882111,61.5103924513,2.18956983039,0.0,2.18956983039
 10/18  13:00:00,125.438653259,3.65584424821,9.73140937521,0.135235866583,48.2474882111,63.6602354638,2.18946828773,0.0,2.18946828773
 10/18  14:00:00,121.85927368,3.67260536953,9.80259245331,0.0,48.2474882111,60.1281475517,2.18799147423,0.0,2.18799147423
 10/18  15:00:00,121.738668865,3.63129054967,9.72330245841,0.0,48.2474882111,60.1281475517,1.10384218254,0.0,1.10384218254
 10/18  16:00:00,123.177920717,3.55829121108,8.34566353892,0.0,48.2474882111,63.0180376616,2.18847790848,0.0,2.18847790848
 10/18  17:00:00,108.5912836,3.64945068809,4.4966866281,0.116093969645,37.5258241642,62.7947880557,1.10360210923,0.0,1.10360210923
 10/18  18:00:00,83.5024834136,3.18270247936,1.88197028057,3.27036482169,26.8041601173,36.0181789539,1.10346301973,0.0,1.10346301973
 10/18  19:00:00,84.2122418551,3.18270247936,0.485259464992,5.47829195427,26.8041601173,33.4493877451,1.10325310626,0.0,1.10325310626
 10/18  20:00:00,71.0713812504,3.18270247936,0.0,8.90518688487,16.0824960704,28.0885557216,0.02,0.0,0.02
 10/18  21:00:00,72.6063089344,3.18270247936,0.798507211311,10.926002962,16.0824960704,26.8041601173,1.10318816866,0.0,1.10318816866
 10/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295065894,0.0,1.10295065894
 10/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295092116,0.0,1.10295092116
 10/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295092603,0.0,1.10295092603
 10/19  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/19  06:00:00,71.7441786404,3.18300725577,0.0,26.9445711732,5.36083202345,21.4433280938,1.10301602354,0.0,1.10301602354
 10/19  07:00:00,71.121855656,3.18270247936,0.0,19.1664273799,16.0824960704,32.6817896323,1.1034343917,0.0,1.1034343917
 10/19  08:00:00,131.398123577,3.46248526038,5.47297394793,3.80342367699,48.2474882111,70.4033123869,1.10398376908,0.0,1.10398376908
 10/19  09:00:00,126.871965129,3.35508907663,11.6339755982,1.57223119114,48.2474882111,62.0547409583,2.18811978119,0.0,2.18811978119
 10/19  10:00:00,127.414166477,3.55061396676,14.7825919525,0.696884700876,48.2474882111,60.1281475517,1.1040335982,0.0,1.1040335982
 10/19  11:00:00,132.271793389,4.01089983511,17.7069742885,0.243250001467,48.2474882111,62.0547409583,2.18868148455,0.0,2.18868148455
 10/19  12:00:00,134.588884304,4.36487394601,20.3262304887,0.131459112536,48.2474882111,61.5103924513,2.18934406473,0.0,2.18934406473
 10/19  13:00:00,139.340586719,4.66131253393,22.7631104164,0.0,48.2474882111,63.6602354638,2.18943194822,0.0,2.18943194822
 10/19  14:00:00,136.032698649,4.4983027709,23.1503200208,0.0,48.2474882111,60.1281475517,2.1879617122,0.0,2.1879617122
 10/19  15:00:00,138.334986416,4.64543328536,25.3054772736,0.0,48.2474882111,60.1281475517,1.10382830768,0.0,1.10382830768
 10/19  16:00:00,143.036996545,4.76208210257,27.0009484759,0.0,48.2474882111,63.0180376616,2.18845144851,0.0,2.18845144851
 10/19  17:00:00,127.033850596,3.93598227198,22.7688160105,0.0,37.5258241642,62.7947880557,1.10359373489,0.0,1.10359373489
 10/19  18:00:00,93.5680276046,3.18270247936,15.2178792933,0.0,26.8041601173,36.0181789539,1.10345435785,0.0,1.10345435785
 10/19  19:00:00,89.0142694486,3.18270247936,10.7655790127,0.0,26.8041601173,33.4493877451,1.10330757378,0.0,1.10330757378
 10/19  20:00:00,70.6378978204,3.18270247936,7.10736914227,1.36433431265,16.0824960704,28.0885557216,0.02,0.0,0.02
 10/19  21:00:00,68.2217491744,3.18270247936,3.37725879442,3.96269161885,16.0824960704,26.8041601173,1.10318335063,0.0,1.10318335063
 10/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294486642,0.0,1.10294486642
 10/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295072283,0.0,1.10295072283
 10/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295099422,0.0,1.10295099422
 10/20  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/20  06:00:00,68.2735369179,3.2057182935,0.0,23.4512184131,5.36083202345,21.4433280938,1.10301459489,0.0,1.10301459489
 10/20  07:00:00,69.8743072055,3.18270247936,0.0,17.9188789294,16.0824960704,32.6817896323,1.10342988843,0.0,1.10342988843
 10/20  08:00:00,125.949489925,3.4933871866,0.346692986694,3.45016905958,48.2474882111,70.4033123869,1.10405734439,0.0,1.10405734439
 10/20  09:00:00,120.181995632,3.37954281325,5.03999544595,1.45178810941,48.2474882111,62.0547409583,2.18811317116,0.0,2.18811317116
 10/20  10:00:00,122.342531885,3.61255355661,9.7700989695,0.575803501554,48.2474882111,60.1281475517,1.10403152634,0.0,1.10403152634
 10/20  11:00:00,129.301668024,4.06291534583,14.8211016207,0.106981794331,48.2474882111,62.0547409583,2.18868123539,0.0,2.18868123539
 10/20  12:00:00,133.627660734,4.34529190179,19.5050021587,0.0110459171503,48.2474882111,61.5103924513,2.18934914328,0.0,2.18934914328
 10/20  13:00:00,138.434063502,4.69945413656,21.8184455962,0.0,48.2474882111,63.6602354638,2.1894416737,0.0,2.1894416737
 10/20  14:00:00,135.471577182,4.61333823326,22.4741630917,0.0,48.2474882111,60.1281475517,2.18797269225,0.0,2.18797269225
 10/20  15:00:00,136.932663232,4.84969799761,23.6988893778,0.0,48.2474882111,60.1281475517,1.10383494083,0.0,1.10383494083
 10/20  16:00:00,139.551704655,4.76884304748,23.5088956412,0.0,48.2474882111,63.0180376616,2.18847002937,0.0,2.18847002937
 10/20  17:00:00,125.955171637,4.01321558067,21.6129037419,0.0,37.5258241642,62.7947880557,1.10360316523,0.0,1.10360316523
 10/20  18:00:00,98.106028346,3.18270247936,17.2885467014,0.0,26.8041601173,36.0181789539,1.10346257371,0.0,1.10346257371
 10/20  19:00:00,90.7197049188,3.18270247936,12.471014483,0.0,26.8041601173,33.4493877451,1.1033139055,0.0,1.1033139055
 10/20  20:00:00,69.9995060636,3.18270247936,6.89142422727,0.941887470865,16.0824960704,28.0885557216,0.02,0.0,0.02
 10/20  21:00:00,68.6667985188,3.18270247936,4.71294576451,3.07205399318,16.0824960704,26.8041601173,1.10318944186,0.0,1.10318944186
 10/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295113597,0.0,1.10295113597
 10/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/21  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295138731,0.0,1.10295138731
 10/21  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295133485,0.0,1.10295133485
 10/21  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  06:00:00,64.8939352798,3.2033318659,0.0,20.0740032026,5.36083202345,21.4433280938,1.10301752036,0.0,1.10301752036
 10/21  07:00:00,50.5087683216,3.18270247936,0.0,15.3758832133,5.36083202345,26.5809105114,0.02,0.0,0.02
 10/21  08:00:00,69.0284240728,3.18270247936,1.83934015283,5.89423649664,26.8041601173,31.2995447326,1.10331952032,0.0,1.10331952032
 10/21  09:00:00,76.5000887132,3.18270247936,9.27060391937,3.6869450628,26.8041601173,33.5472370403,1.10346734851,0.0,1.10346734851
 10/21  10:00:00,79.4929618631,3.25652690899,14.5454649236,2.29442948212,26.8041601173,32.583940337,1.10344978872,0.0,1.10344978872
 10/21  11:00:00,86.5525676152,3.55438290748,20.245581392,1.10837045968,26.8041601173,34.8316326447,1.10355756709,0.0,1.10355756709
 10/21  12:00:00,89.2594003787,3.75222941537,24.8352546815,0.312079030192,26.8041601173,33.5472370403,1.10343969506,0.0,1.10343969506
 10/21  13:00:00,87.1435460213,3.64507798286,25.7074219955,0.0,26.8041601173,30.9784458315,1.10343631711,0.0,1.10343631711
 10/21  14:00:00,57.7249233203,3.40825130461,24.9352805955,0.0,8.04124803518,21.3317032909,1.10325888816,0.0,1.10325888816
 10/21  15:00:00,57.164882624,3.46439190586,25.6034949023,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 10/21  16:00:00,56.5207557932,3.35787592154,24.7447851548,0.0,8.04124803518,20.3684065876,1.10324607488,0.0,1.10324607488
 10/21  17:00:00,45.9387183157,3.18270247936,22.0137969007,0.0442733528162,2.68041601173,18.0090894769,0.02,0.0,0.02
 10/21  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305407244,0.0,1.10305407244
 10/21  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301891147,0.0,1.10301891147
 10/21  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.102948792,0.0,1.102948792
 10/21  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029462742,0.0,1.1029462742
 10/22  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291424983,0.0,1.10291424983
 10/22  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296150103,0.0,1.10296150103
 10/22  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295265398,0.0,1.10295265398
 10/22  09:00:00,20.3125038799,0.267548775708,1.27360292802,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  10:00:00,21.8731597542,0.445914626181,2.6558929518,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  11:00:00,33.6635936758,1.93665819185,12.9555833078,0.0,2.68041601173,16.0824960704,1.10303176137,0.0,1.10303176137
 10/22  12:00:00,38.253401786,2.4657281666,17.0163214432,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  13:00:00,37.5006206023,2.33918582612,16.3900826,0.0,2.68041601173,16.0824960704,1.10315051585,0.0,1.10315051585
 10/22  14:00:00,39.5548690969,2.53988443825,18.2436324824,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  15:00:00,38.2732870933,2.32820716406,17.1737277531,0.0,2.68041601173,16.0824960704,1.10296970748,0.0,1.10296970748
 10/22  16:00:00,39.9119244213,2.49710617108,18.643466074,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  17:00:00,21.8002122343,0.358571460173,2.67028859794,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291445533,0.0,1.10291445533
 10/22  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030109595,0.0,1.1030109595
 10/22  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029137197,0.0,1.1029137197
 10/22  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295176023,0.0,1.10295176023
 10/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295184719,0.0,1.10295184719
 10/23  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/23  06:00:00,63.0569707029,3.19112237958,0.0,18.249248112,5.36083202345,21.4433280938,1.10301943779,0.0,1.10301943779
 10/23  07:00:00,65.5625399549,3.18270247936,0.0,13.6071116788,16.0824960704,32.6817896323,0.02,0.0,0.02
 10/23  08:00:00,128.934677655,3.43625930237,4.49726709883,2.3419105615,48.2474882111,70.4033123869,2.18774197918,0.0,2.18774197918
 10/23  09:00:00,126.107593322,3.38055470479,11.7186427542,0.697726599849,48.2474882111,62.0547409583,1.10400808879,0.0,1.10400808879
 10/23  10:00:00,129.673068003,3.73185644915,17.4334126915,0.123723005354,48.2474882111,60.1281475517,2.18816401164,0.0,2.18816401164
 10/23  11:00:00,137.186017213,4.23930276587,22.6360451834,0.0,48.2474882111,62.0547409583,2.18895311809,0.0,2.18895311809
 10/23  12:00:00,140.927766873,4.56601485506,26.5954312611,0.0,48.2474882111,61.5103924513,2.18943624077,0.0,2.18943624077
 10/23  13:00:00,148.746106555,4.89420329498,31.9357394907,0.0,48.2474882111,63.6602354638,2.18919428761,0.0,2.18919428761
 10/23  14:00:00,148.023285299,4.88562693263,34.7535825093,0.0,48.2474882111,60.1281475517,1.1039338012,0.0,1.1039338012
 10/23  15:00:00,151.802773455,5.40684450494,38.0118530933,0.0,48.2474882111,60.1281475517,2.18789940297,0.0,2.18789940297
 10/23  16:00:00,155.096639361,5.63934360452,38.1833297894,0.0,48.2474882111,63.0180376616,2.18853115893,0.0,2.18853115893
 10/23  17:00:00,132.003341132,4.28266861861,27.3916201991,0.0,37.5258241642,62.7947880557,1.10364496998,0.0,1.10364496998
 10/23  18:00:00,98.4735335879,3.21710089494,17.6216535277,0.0,26.8041601173,36.0181789539,1.10348714127,0.0,1.10348714127
 10/23  19:00:00,91.999885833,3.18382869582,13.7500691807,0.0,26.8041601173,33.4493877451,1.10325716195,0.0,1.10325716195
 10/23  20:00:00,73.3587513519,3.18270247936,10.9805509523,0.212006034153,16.0824960704,28.0885557216,0.02,0.0,0.02
 10/23  21:00:00,71.4028960241,3.18270247936,9.28702237341,1.2340748896,16.0824960704,26.8041601173,1.1030667001,0.0,1.1030667001
 10/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/23  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029515096,0.0,1.1029515096
 10/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295130659,0.0,1.10295130659
 10/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295060082,0.0,1.10295060082
 10/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/24  06:00:00,57.6826583678,3.23400954279,0.0,12.8320486136,5.36083202345,21.4433280938,1.10302028096,0.0,1.10302028096
 10/24  07:00:00,61.6903337813,3.18270247936,0.0,9.73490550516,16.0824960704,32.6817896323,0.455002864112,0.0,0.455002864112
 10/24  08:00:00,126.424147457,3.51748887159,2.62660999655,1.62080789693,48.2474882111,70.4033123869,1.75230099744,0.0,1.75230099744
 10/24  09:00:00,122.002140848,3.36743213856,7.85416561955,0.469873826683,48.2474882111,62.0547409583,1.10409078834,0.0,1.10409078834
 10/24  10:00:00,124.450153534,3.5845465127,12.4333156249,0.0482155397073,48.2474882111,60.1281475517,2.18833374007,0.0,2.18833374007
 10/24  11:00:00,132.990008534,4.18586112971,18.4934781404,0.0,48.2474882111,62.0547409583,2.18859129093,0.0,2.18859129093
 10/24  12:00:00,137.894289313,4.51226610704,23.6157024491,0.0,48.2474882111,61.5103924513,2.18927700678,0.0,2.18927700678
 10/24  13:00:00,145.374955514,5.10628207643,28.3525096682,0.0,48.2474882111,63.6602354638,2.18938910312,0.0,2.18938910312
 10/24  14:00:00,146.845548159,5.19342201797,33.2680502839,0.0,48.2474882111,60.1281475517,2.18793569783,0.0,2.18793569783
 10/24  15:00:00,150.719851925,5.59950862685,36.7362674415,0.0,48.2474882111,60.1281475517,1.10382084291,0.0,1.10382084291
 10/24  16:00:00,152.525389086,5.68296459752,35.5684585215,0.0,48.2474882111,63.0180376616,2.18845541085,0.0,2.18845541085
 10/24  17:00:00,130.009881546,4.37009463686,25.3107345948,0.0,37.5258241642,62.7947880557,1.10359891987,0.0,1.10359891987
 10/24  18:00:00,98.4429823632,3.22800166676,17.5802015312,0.0,26.8041601173,36.0181789539,1.1034621992,0.0,1.1034621992
 10/24  19:00:00,91.9587635092,3.19011945016,13.7026561026,0.0,26.8041601173,33.4493877451,1.10331602548,0.0,1.10331602548
 10/24  20:00:00,73.2055277627,3.18270247936,10.7772909785,0.26204241876,16.0824960704,28.0885557216,0.02,0.0,0.02
 10/24  21:00:00,70.762099536,3.18270247936,8.54133562333,1.33896515155,16.0824960704,26.8041601173,1.10319246191,0.0,1.10319246191
 10/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295208686,0.0,1.10295208686
 10/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295222902,0.0,1.10295222902
 10/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029519157,0.0,1.1029519157
 10/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/25  06:00:00,56.5390017885,3.25168882724,0.0,11.6707127499,5.36083202345,21.4433280938,1.10302048405,0.0,1.10302048405
 10/25  07:00:00,61.2554722776,3.18270247936,0.0,9.30004400154,16.0824960704,32.6817896323,1.10345405792,0.0,1.10345405792
 10/25  08:00:00,126.186380563,3.5415025783,2.32956217847,1.6560751142,48.2474882111,70.4033123869,1.10390392165,0.0,1.10390392165
 10/25  09:00:00,121.611305608,3.43418049601,7.36304921168,0.503406636427,48.2474882111,62.0547409583,2.18799382874,0.0,2.18799382874
 10/25  10:00:00,123.35589639,3.72935827781,11.1776347035,0.0648275521785,48.2474882111,60.1281475517,1.10408871113,0.0,1.10408871113
 10/25  11:00:00,127.545641431,4.24940818301,12.9855639841,0.0,48.2474882111,62.0547409583,2.18881895302,0.0,2.18881895302
 10/25  12:00:00,128.853794394,4.45166337009,14.6358102672,0.0,48.2474882111,61.5103924513,2.18951775959,0.0,2.18951775959
 10/25  13:00:00,134.210478673,4.84131191824,17.4530029862,0.0,48.2474882111,63.6602354638,2.18907084095,0.0,2.18907084095
 10/25  14:00:00,131.356361918,4.76429226725,18.2079937935,0.0,48.2474882111,60.1281475517,2.18822397517,0.0,2.18822397517
 10/25  15:00:00,131.834060053,4.93046718977,18.5195170061,0.0,48.2474882111,60.1281475517,1.1039319078,0.0,1.1039319078
 10/25  16:00:00,132.206554408,4.92221955216,16.0103688893,0.0,48.2474882111,63.0180376616,2.18845863338,0.0,2.18845863338
 10/25  17:00:00,114.341797215,4.05412375895,9.95862114243,0.0,37.5258241642,62.7947880557,1.10370353371,0.0,1.10370353371
 10/25  18:00:00,86.2465450835,3.18273548987,5.42903042834,0.0,26.8041601173,36.0181789539,1.10345653957,0.0,1.10345653957
 10/25  19:00:00,82.8198895634,3.18270247936,4.4531982182,0.118000909367,26.8041601173,33.4493877451,1.10326708556,0.0,1.10326708556
 10/25  20:00:00,67.3819212546,3.18270247936,2.97078296423,2.24494392492,16.0824960704,28.0885557216,1.10336434492,0.0,1.10336434492
 10/25  21:00:00,67.059205662,3.18270247936,1.80550610775,4.37190079316,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295208601,0.0,1.10295208601
 10/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295160054,0.0,1.10295160054
 10/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295064773,0.0,1.10295064773
 10/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/26  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/26  06:00:00,64.9334215414,3.23284004398,0.0,20.0839812861,5.36083202345,21.4433280938,1.10309290955,0.0,1.10309290955
 10/26  07:00:00,70.7097304621,3.18270247936,0.0,16.2869688527,16.0824960704,32.6817896323,1.10345713699,0.0,1.10345713699
 10/26  08:00:00,126.220983237,3.51394973911,1.22971931835,2.81807348708,48.2474882111,70.4033123869,1.10402846357,0.0,1.10402846357
 10/26  09:00:00,123.105818309,3.38190038383,8.47280940027,0.940439261367,48.2474882111,62.0547409583,2.18824985896,0.0,2.18824985896
 10/26  10:00:00,124.673580335,3.6480497726,12.3127242131,0.32873049214,48.2474882111,60.1281475517,1.10400374079,0.0,1.10400374079
 10/26  11:00:00,129.37175393,4.10933106486,14.943477319,0.00827628244242,48.2474882111,62.0547409583,2.18846707787,0.0,2.18846707787
 10/26  12:00:00,132.896700575,4.48447540702,18.6459044113,0.0,48.2474882111,61.5103924513,2.18948425745,0.0,2.18948425745
 10/26  13:00:00,140.534076855,4.92657275973,23.6913403262,0.0,48.2474882111,63.6602354638,2.18935098463,0.0,2.18935098463
 10/26  14:00:00,139.723265162,4.91396891808,26.4252203865,0.0,48.2474882111,60.1281475517,2.18830986303,0.0,2.18830986303
 10/26  15:00:00,141.742121707,5.24713870827,28.1109071422,0.0,48.2474882111,60.1281475517,1.10388636711,0.0,1.10388636711
 10/26  16:00:00,144.132332843,5.19198539937,27.6663814764,0.0,48.2474882111,63.0180376616,2.1883640868,0.0,2.1883640868
 10/26  17:00:00,124.478733231,4.16714252397,19.9825383926,0.0,37.5258241642,62.7947880557,1.1037244155,0.0,1.1037244155
 10/26  18:00:00,92.8139248897,3.1866797211,11.9924660033,0.0,26.8041601173,36.0181789539,1.10347716677,0.0,1.10347716677
 10/26  19:00:00,88.3384290341,3.18270247936,10.0897385983,0.0,26.8041601173,33.4493877451,1.1032940706,0.0,1.1032940706
 10/26  20:00:00,70.9109882316,3.18270247936,8.18904583574,0.555748030418,16.0824960704,28.0885557216,1.10338572225,0.0,1.10338572225
 10/26  21:00:00,70.0682158001,3.18270247936,7.18142890269,2.00498813632,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298644212,0.0,1.10298644212
 10/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295252014,0.0,1.10295252014
 10/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029527373,0.0,1.1029527373
 10/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/27  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305320098,0.0,1.10305320098
 10/27  06:00:00,55.847331889,3.24643677429,0.0,10.9842949033,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/27  07:00:00,66.5865046099,3.18270247936,0.0,12.1637430005,16.0824960704,32.6817896323,1.10338456661,0.0,1.10338456661
 10/27  08:00:00,126.39934299,3.51603891246,2.49715334626,1.7269100395,48.2474882111,70.4033123869,1.10397313783,0.0,1.10397313783
 10/27  09:00:00,120.029961093,3.36074204606,5.8900486311,0.468501152716,48.2474882111,62.0547409583,2.18809115593,0.0,2.18809115593
 10/27  10:00:00,119.743992611,3.33158732782,7.70679391849,0.321535508214,48.2474882111,60.1281475517,1.10415467984,0.0,1.10415467984
 10/27  11:00:00,122.469886676,3.41713593725,8.5267357101,0.215345764732,48.2474882111,62.0547409583,2.18878227258,0.0,2.18878227258
 10/27  12:00:00,122.203584454,3.50850325114,8.65155185242,0.277208593857,48.2474882111,61.5103924513,2.18936859052,0.0,2.18936859052
 10/27  13:00:00,124.172808106,3.54740295369,8.70924138297,0.0,48.2474882111,63.6602354638,3.27397075735,0.0,3.27397075735
 10/27  14:00:00,120.408480682,3.44411291839,8.58029190703,0.0,48.2474882111,60.1281475517,1.10394606407,0.0,1.10394606407
 10/27  15:00:00,119.218355107,3.4597684704,7.37451077928,0.0,48.2474882111,60.1281475517,1.1038628306,0.0,1.1038628306
 10/27  16:00:00,120.35018741,3.58882006758,5.4321289067,0.0552724684861,48.2474882111,63.0180376616,2.1884472685,0.0,2.1884472685
 10/27  17:00:00,108.969090042,3.65423139874,4.42698601469,0.558820314732,37.5258241642,62.7947880557,1.10374413068,0.0,1.10374413068
 10/27  18:00:00,88.0027345623,3.18270247936,4.07437456903,3.11087834869,26.8041601173,36.0181789539,1.10361941073,0.0,1.10361941073
 10/27  19:00:00,85.673815376,3.18270247936,2.87680219103,4.54832274912,26.8041601173,33.4493877451,1.10335536553,0.0,1.10335536553
 10/27  20:00:00,71.4753923403,3.18270247936,1.8079211089,7.50127686594,16.0824960704,28.0885557216,1.10334704731,0.0,1.10334704731
 10/27  21:00:00,70.7815462851,3.18270247936,0.451723991176,9.44802353285,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309466111,0.0,1.10309466111
 10/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295277011,0.0,1.10295277011
 10/28  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295292732,0.0,1.10295292732
 10/28  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305720415,0.0,1.10305720415
 10/28  06:00:00,72.9929696351,3.18317112753,0.0,28.1931982962,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/28  07:00:00,60.7422063147,3.18270247936,0.0,23.1419878731,5.36083202345,26.5809105114,1.10316933447,0.0,1.10316933447
 10/28  08:00:00,70.6831471088,3.18270247936,0.415691367862,8.97260831754,26.8041601173,31.2995447326,1.10327167853,0.0,1.10327167853
 10/28  09:00:00,74.7880105614,3.18270247936,5.53656031202,5.70891051834,26.8041601173,33.5472370403,1.10350163523,0.0,1.10350163523
 10/28  10:00:00,76.1324193862,3.21956018649,9.45300116392,4.06331748736,26.8041601173,32.583940337,0.02,0.0,0.02
 10/28  11:00:00,79.509259369,3.43936700863,11.6864644797,2.73919502463,26.8041601173,34.8316326447,2.18705244482,0.0,2.18705244482
 10/28  12:00:00,79.1460416218,3.62270797938,13.2465518044,1.91694458636,26.8041601173,33.5472370403,0.02,0.0,0.02
 10/28  13:00:00,78.1783293632,3.65251587835,16.1809302826,0.553837159405,26.8041601173,30.9784458315,1.10345560933,0.0,1.10345560933
 10/28  14:00:00,48.1964444878,3.55746803238,15.2023500116,0.0552350236077,8.04124803518,21.3317032909,1.10332284821,0.0,1.10332284821
 10/28  15:00:00,46.169982809,3.42312476832,14.4409182255,0.208943999452,8.04124803518,20.0473076865,1.10322765029,0.0,1.10322765029
 10/28  16:00:00,45.7906683226,3.22520015084,13.273019402,0.874354052837,8.04124803518,20.3684065876,1.10323337905,0.0,1.10323337905
 10/28  17:00:00,39.9091370294,3.18270247936,10.8739695967,2.68718603725,2.68041601173,18.0090894769,0.02,0.0,0.02
 10/28  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302137023,0.0,1.10302137023
 10/28  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304887159,0.0,1.10304887159
 10/28  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295299402,0.0,1.10295299402
 10/28  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291060117,0.0,1.10291060117
 10/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291623158,0.0,1.10291623158
 10/29  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292162485,0.0,1.10292162485
 10/29  07:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291386263,0.0,1.10291386263
 10/29  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  11:00:00,24.4251953714,1.05073441058,4.6031087846,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  12:00:00,30.5006040325,2.00436411443,9.72488774187,0.0,2.68041601173,16.0824960704,1.10302714064,0.0,1.10302714064
 10/29  13:00:00,33.9418917345,2.39567243481,12.7748671234,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  14:00:00,34.035687667,2.32088134566,12.9434541451,0.0,2.68041601173,16.0824960704,1.10305326992,0.0,1.10305326992
 10/29  15:00:00,34.5012656929,2.38656079505,13.3433527216,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  16:00:00,22.8072176814,0.643956820929,3.39190868429,0.0,2.68041601173,16.0824960704,1.10296274879,0.0,1.10296274879
 10/29  17:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292174668,0.0,1.10292174668
 10/29  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301856443,0.0,1.10301856443
 10/29  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292068493,0.0,1.10292068493
 10/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029534733,0.0,1.1029534733
 10/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/30  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304471141,0.0,1.10304471141
 10/30  06:00:00,87.9657960042,3.18270247936,0.0,43.1664933134,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/30  07:00:00,89.1841779088,3.18270247936,0.0,34.7614162994,16.0824960704,32.6817896323,3.60662882499,2.50316325298,1.10346557201
 10/30  08:00:00,130.152719871,3.3820239159,0.0,8.11145526305,48.2474882111,70.4033123869,1.11388395054,0.00989136838507,1.10399258216
 10/30  09:00:00,119.007457902,3.24973076035,1.37853002852,4.06852784939,48.2474882111,62.0547409583,2.18812206061,0.0,2.18812206061
 10/30  10:00:00,120.909236097,3.38757547398,7.28879440312,1.8487903633,48.2474882111,60.1281475517,2.18817479183,0.0,2.18817479183
 10/30  11:00:00,124.943068322,3.8055343128,9.92975797135,0.89710677463,48.2474882111,62.0547409583,1.10429601418,0.0,1.10429601418
 10/30  12:00:00,129.135399741,4.1367088355,14.4651341112,0.767236038138,48.2474882111,61.5103924513,3.27407150496,0.0,3.27407150496
 10/30  13:00:00,136.307346628,4.46796655144,19.8848438308,0.0383724764038,48.2474882111,63.6602354638,2.18944156925,0.0,2.18944156925
 10/30  14:00:00,135.03687669,4.37582289148,22.2769779413,0.0,48.2474882111,60.1281475517,1.10391444582,0.0,1.10391444582
 10/30  15:00:00,136.066868625,4.37746695488,23.3053258132,0.0,48.2474882111,60.1281475517,2.18778722545,0.0,2.18778722545
 10/30  16:00:00,139.470196644,4.51772293191,23.6785077458,0.0,48.2474882111,63.0180376616,1.10417209645,0.0,1.10417209645
 10/30  17:00:00,124.223035946,3.9696045748,17.457045724,0.0,37.5258241642,62.7947880557,2.1877443891,0.0,2.1877443891
 10/30  18:00:00,89.7262748453,3.18270247936,8.90879320069,0.0,26.8041601173,36.0181789539,1.1034923728,0.0,1.1034923728
 10/30  19:00:00,80.9926501619,3.18270247936,2.15001758797,0.593942138058,26.8041601173,33.4493877451,0.02,0.0,0.02
 10/30  20:00:00,66.6739494907,3.18270247936,0.0,4.50775512521,16.0824960704,28.0885557216,1.10338168161,0.0,1.10338168161
 10/30  21:00:00,67.7811692297,3.18270247936,0.0,6.89937046859,16.0824960704,26.8041601173,1.10305266998,0.0,1.10305266998
 10/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/30  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295347669,0.0,1.10295347669
 10/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295339068,0.0,1.10295339068
 10/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
