Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295247034,0.0,1.10295247034
 10/31  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/31  06:00:00,79.9251899464,3.18270247936,0.0,35.1258872556,5.36083202345,21.4433280938,1.10301833393,0.0,1.10301833393
 10/31  07:00:00,82.3515798782,3.18270247936,0.0,27.9288182687,16.0824960704,32.6817896323,0.736481895977,0.716481895977,0.02
 10/31  08:00:00,128.209315853,3.4576082665,0.0,6.09246689491,48.2474882111,70.4033123869,2.18784182345,0.0,2.18784182345
 10/31  09:00:00,118.530105529,3.31984509631,1.89813006658,3.00146110222,48.2474882111,62.0547409583,1.1040167474,0.0,1.1040167474
 10/31  10:00:00,120.925762199,3.52522991628,7.65855088859,1.3579055373,48.2474882111,60.1281475517,2.1882079281,0.0,2.1882079281
 10/31  11:00:00,130.681874383,4.01152203194,15.7485247733,0.611158314671,48.2474882111,62.0547409583,2.18875874815,0.0,2.18875874815
 10/31  12:00:00,137.794620557,4.39935724376,23.2243301697,0.404612387038,48.2474882111,61.5103924513,2.18956395729,0.0,2.18956395729
 10/31  13:00:00,146.48328601,4.71282876543,29.8542934752,0.0,48.2474882111,63.6602354638,2.18935956878,0.0,2.18935956878
 10/31  14:00:00,145.360483159,4.5603957289,32.4160115736,0.0,48.2474882111,60.1281475517,2.18792646673,0.0,2.18792646673
 10/31  15:00:00,147.310840492,4.69251422538,34.2342504102,0.0,48.2474882111,60.1281475517,1.10382428745,0.0,1.10382428745
 10/31  16:00:00,149.881780059,4.87407262597,33.7337414663,0.0,48.2474882111,63.0180376616,2.18849202053,0.0,2.18849202053
 10/31  17:00:00,132.650560809,4.17110281912,25.6830723427,0.0,37.5258241642,62.7947880557,1.10361730449,0.0,1.10361730449
 10/31  18:00:00,93.2922241629,3.18270247936,12.4747425182,0.0,26.8041601173,36.0181789539,1.10348512379,0.0,1.10348512379
 10/31  19:00:00,82.4246589317,3.18270247936,4.15340129837,0.022567197514,26.8041601173,33.4493877451,1.10327630912,0.0,1.10327630912
 10/31  20:00:00,65.0478030954,3.18270247936,0.327490498642,2.55411823128,16.0824960704,28.0885557216,0.02,0.0,0.02
 10/31  21:00:00,66.4489392973,3.18270247936,0.524265749387,5.04287478682,16.0824960704,26.8041601173,1.10321212682,0.0,1.10321212682
 10/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/31  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294914731,0.0,1.10294914731
 10/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295366659,0.0,1.10295366659
 11/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295395357,0.0,1.10295395357
 11/01  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/01  06:00:00,79.1804439898,3.19478299223,0.0,34.3690607862,5.36083202345,21.4433280938,1.10306094405,0.0,1.10306094405
 11/01  07:00:00,81.6254172195,3.18270247936,0.0,27.20265561,16.0824960704,32.6817896323,2.59677232574,1.49336077012,1.10341155562
 11/01  08:00:00,128.292589353,3.39369772065,0.206057432393,6.03359350763,48.2474882111,70.4033123869,1.10409888954,0.0,1.10409888954
 11/01  09:00:00,120.530836897,3.26118010192,4.36345417841,2.59553335273,48.2474882111,62.0547409583,2.18816235697,0.0,2.18816235697
 11/01  10:00:00,122.794961054,3.47774403465,9.77193978551,1.16120137659,48.2474882111,60.1281475517,1.10418508662,0.0,1.10418508662
 11/01  11:00:00,129.898791455,3.93546659332,15.1980741974,0.454581401212,48.2474882111,62.0547409583,2.1886804512,0.0,2.1886804512
 11/01  12:00:00,133.764818505,4.17870581739,19.5036448581,0.316147072743,48.2474882111,61.5103924513,2.1894689848,0.0,2.1894689848
 11/01  13:00:00,138.262398283,4.42695583374,21.9192786801,0.0,48.2474882111,63.6602354638,2.18935857241,0.0,2.18935857241
 11/01  14:00:00,134.503428384,4.25654458994,21.862807937,0.0,48.2474882111,60.1281475517,2.18833511571,0.0,2.18833511571
 11/01  15:00:00,134.003884066,4.24394726391,21.3758609448,0.0,48.2474882111,60.1281475517,1.10390506489,0.0,1.10390506489
 11/01  16:00:00,133.345496264,4.28995534824,17.7815749493,0.0,48.2474882111,63.0180376616,2.18842700763,0.0,2.18842700763
 11/01  17:00:00,117.78622759,3.73107137199,11.2587705705,0.0,37.5258241642,62.7947880557,1.10372794288,0.0,1.10372794288
 11/01  18:00:00,88.2850114885,3.18270247936,7.37642264534,0.0911071984958,26.8041601173,36.0181789539,1.10351060813,0.0,1.10351060813
 11/01  19:00:00,84.0023061492,3.18270247936,5.09098935286,0.662626360493,26.8041601173,33.4493877451,1.10332115096,0.0,1.10332115096
 11/01  20:00:00,68.608099063,3.18270247936,2.25852773132,4.18337696624,16.0824960704,28.0885557216,1.1033453612,0.0,1.1033453612
 11/01  21:00:00,67.9556361348,3.18270247936,0.33889966828,6.73493770542,16.0824960704,26.8041601173,0.02,0.0,0.02
 11/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299370924,0.0,1.10299370924
 11/01  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295378529,0.0,1.10295378529
 11/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295417974,0.0,1.10295417974
 11/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/02  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305258842,0.0,1.10305258842
 11/02  06:00:00,78.4507545965,3.19761925427,0.0,33.6365351309,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/02  07:00:00,84.2910527776,3.18270247936,0.0,29.8682911682,16.0824960704,32.6817896323,7.27290816504,6.16947293821,1.10343522684
 11/02  08:00:00,129.320296985,3.35336458536,0.0,7.30769170717,48.2474882111,70.4033123869,1.64205532467,0.537982722572,1.1040726021
 11/02  09:00:00,117.057380961,3.22273788294,0.0,3.5239738144,48.2474882111,62.0547409583,2.188265927,0.0,2.188265927
 11/02  10:00:00,115.295314937,3.36099748345,1.6783935122,1.87184808481,48.2474882111,60.1281475517,2.18811986231,0.0,2.18811986231
 11/02  11:00:00,120.788198644,3.79335523577,5.80177566666,0.882398478386,48.2474882111,62.0547409583,1.10427379815,0.0,1.10427379815
 11/02  12:00:00,125.301749314,4.13236765148,10.6569791936,0.746081712676,48.2474882111,61.5103924513,3.27402751206,0.0,3.27402751206
 11/02  13:00:00,129.566562906,4.40876849819,13.2253899072,0.0162407313303,48.2474882111,63.6602354638,2.18942826814,0.0,2.18942826814
 11/02  14:00:00,127.136028136,4.27992391771,14.4720283614,0.0,48.2474882111,60.1281475517,1.10391058426,0.0,1.10391058426
 11/02  15:00:00,128.306129761,4.30867945794,15.6133744462,0.0,48.2474882111,60.1281475517,2.18764109191,0.0,2.18764109191
 11/02  16:00:00,131.681799118,4.45356908199,15.9542640688,0.0,48.2474882111,63.0180376616,1.10417771649,0.0,1.10417771649
 11/02  17:00:00,118.044867095,3.80142983313,11.4470516145,0.0,37.5258241642,62.7947880557,2.18774259896,0.0,2.18774259896
 11/02  18:00:00,86.1248964974,3.18270247936,5.03302939831,0.274385454438,26.8041601173,36.0181789539,1.1035018088,0.0,1.1035018088
 11/02  19:00:00,80.4081232593,3.18270247936,0.943654088796,1.21577873468,26.8041601173,33.4493877451,0.02,0.0,0.02
 11/02  20:00:00,67.7306997718,3.18270247936,0.0,5.56450540634,16.0824960704,28.0885557216,1.10339117386,0.0,1.10339117386
 11/02  21:00:00,71.1685669548,3.18270247936,0.0,10.2867681937,16.0824960704,26.8041601173,1.10305679159,0.0,1.10305679159
 11/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295339988,0.0,1.10295339988
 11/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295206889,0.0,1.10295206889
 11/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294928723,0.0,1.10294928723
 11/03  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/03  06:00:00,92.3348633606,3.18539135532,0.0,47.5328717939,5.36083202345,21.4433280938,1.10302249644,0.0,1.10302249644
 11/03  07:00:00,91.5039468154,3.18270247936,0.0,37.081185206,16.0824960704,32.6817896323,11.9015069459,11.8815069459,0.02
 11/03  08:00:00,132.089870525,3.33370443703,0.0,10.0969253964,48.2474882111,70.4033123869,3.39977642602,1.21199015457,2.18778627144
 11/03  09:00:00,118.670496596,3.20815953922,0.0,5.15166779341,48.2474882111,62.0547409583,1.10405070607,0.0,1.10405070607
 11/03  10:00:00,117.010876202,3.30385633729,2.55981562276,2.76312838508,48.2474882111,60.1281475517,2.18828632383,0.0,2.18828632383
 11/03  11:00:00,123.041305135,3.71806770575,7.6819619449,1.33060622041,48.2474882111,62.0547409583,2.18858998961,0.0,2.18858998961
 11/03  12:00:00,127.438886192,3.97064929231,12.6753173844,1.02659875891,48.2474882111,61.5103924513,2.18932801608,0.0,2.18932801608
 11/03  13:00:00,133.385629791,4.30190837173,17.1071184325,0.0604392174346,48.2474882111,63.6602354638,2.18948806636,0.0,2.18948806636
 11/03  14:00:00,132.204911021,4.21201732526,19.6088178389,0.0,48.2474882111,60.1281475517,2.18804805066,0.0,2.18804805066
 11/03  15:00:00,133.388148223,4.21715961084,20.7869127552,0.0,48.2474882111,60.1281475517,1.10388882804,0.0,1.10388882804
 11/03  16:00:00,136.708702654,4.32600084776,21.1087358395,0.0,48.2474882111,63.0180376616,2.18864595025,0.0,2.18864595025
 11/03  17:00:00,119.815463123,3.7446315458,13.2744459296,0.0,37.5258241642,62.7947880557,1.10368293939,0.0,1.10368293939
 11/03  18:00:00,88.153067263,3.18270247936,7.1279708852,0.207614733179,26.8041601173,36.0181789539,1.10354585943,0.0,1.10354585943
 11/03  19:00:00,84.4458757894,3.18270247936,5.30220595568,0.894979397872,26.8041601173,33.4493877451,1.10332424407,0.0,1.10332424407
 11/03  20:00:00,69.9289922983,3.18270247936,3.54157137228,4.22122656051,16.0824960704,28.0885557216,1.10336515862,0.0,1.10336515862
 11/03  21:00:00,68.9383179636,3.18270247936,0.94345518892,7.11306401358,16.0824960704,26.8041601173,0.02,0.0,0.02
 11/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295449221,0.0,1.10295449221
 11/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295382888,0.0,1.10295382888
 11/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295204209,0.0,1.10295204209
 11/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  06:00:00,89.9534762298,3.18270247936,0.0,45.1541735391,5.36083202345,21.4433280938,1.10309784495,0.0,1.10309784495
 11/04  07:00:00,74.855965,3.18270247936,0.0,37.2557465584,5.36083202345,26.5809105114,11.4470237326,10.3438671489,1.10315658366
 11/04  08:00:00,77.3758824115,3.18270247936,0.0,16.0810349882,26.8041601173,31.2995447326,0.733050174247,0.713050174247,0.02
 11/04  09:00:00,74.0808059422,3.18270247936,1.93060256485,8.60766364629,26.8041601173,33.5472370403,1.10349522227,0.0,1.10349522227
 11/04  10:00:00,75.207217521,3.20379462014,6.74070249029,5.86617986215,26.8041601173,32.583940337,1.10342062598,0.0,1.10342062598
 11/04  11:00:00,79.2569918788,3.40440623346,9.97163825936,4.23671452993,26.8041601173,34.8316326447,1.10361340405,0.0,1.10361340405
 11/04  12:00:00,80.9648901211,3.63049044056,14.1241834635,2.85037896539,26.8041601173,33.5472370403,1.10351211006,0.0,1.10351211006
 11/04  13:00:00,80.2549955821,3.66885114458,17.6725010474,1.12259734714,26.8041601173,30.9784458315,1.10342996867,0.0,1.10342996867
 11/04  14:00:00,53.3999595104,3.58918429736,19.8758224486,0.553561344296,8.04124803518,21.3317032909,1.1032829632,0.0,1.1032829632
 11/04  15:00:00,53.0333169556,3.49768698548,20.5054922037,0.933141950666,8.04124803518,20.0473076865,0.02,0.0,0.02
 11/04  16:00:00,52.4546801844,3.27846627549,19.3570896572,1.40102953489,8.04124803518,20.3684065876,1.1032635559,0.0,1.1032635559
 11/04  17:00:00,46.0027441557,3.18270247936,16.1550131304,3.49974962974,2.68041601173,18.0090894769,1.10302268024,0.0,1.10302268024
 11/04  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302417528,0.0,1.10302417528
 11/04  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030975773,0.0,1.1030975773
 11/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295039327,0.0,1.10295039327
 11/05  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292209669,0.0,1.10292209669
 11/05  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301422835,0.0,1.10301422835
 11/05  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  07:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295414764,0.0,1.10295414764
 11/05  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029211744,0.0,1.1029211744
 11/05  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  12:00:00,19.7254742681,0.356731700945,0.597390390974,0.0,2.68041601173,16.0824960704,1.10305041521,0.0,1.10305041521
 11/05  13:00:00,19.9872790785,0.535097551417,0.680829350841,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  14:00:00,19.1378841386,0.178365850472,0.188166111892,0.0,2.68041601173,16.0824960704,1.10302175055,0.0,1.10302175055
 11/05  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  17:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292298627,0.0,1.10292298627
 11/05  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291280717,0.0,1.10291280717
 11/05  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292085323,0.0,1.10292085323
 11/05  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.102952526,0.0,1.102952526
 11/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295420386,0.0,1.10295420386
 11/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/06  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/06  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305387875,0.0,1.10305387875
 11/06  07:00:00,104.676324536,3.18270247936,0.0,69.7463551785,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/06  08:00:00,91.1294966785,3.18270247936,0.0,39.1740684024,16.0824960704,32.6817896323,6.8842879781,5.78106751696,1.10322046115
 11/06  09:00:00,132.444762306,3.22692053493,0.0,10.5586010793,48.2474882111,70.4033123869,2.18807142027,0.0,2.18807142027
 11/06  10:00:00,120.352837109,3.21054302221,0.51306279035,6.31856203262,48.2474882111,62.0547409583,1.10416397214,0.0,1.10416397214
 11/06  11:00:00,119.63276249,3.39303387025,3.33446629427,4.5211864681,48.2474882111,60.1281475517,2.1880919485,0.0,2.1880919485
 11/06  12:00:00,122.39017628,3.56051952092,5.05274498281,3.46624251274,48.2474882111,62.0547409583,2.18895275479,0.0,2.18895275479
 11/06  13:00:00,122.014365392,3.68121601978,5.19298524857,3.37384336755,48.2474882111,61.5103924513,2.18950949791,0.0,2.18950949791
 11/06  14:00:00,120.114440033,3.69457529628,4.05100671206,0.452694255309,48.2474882111,63.6602354638,2.18932735383,0.0,2.18932735383
 11/06  15:00:00,114.289122446,3.53853152003,2.03378339565,0.332731673683,48.2474882111,60.1281475517,2.18791002781,0.0,2.18791002781
 11/06  16:00:00,112.59135812,3.37884069294,0.319338143493,0.509103427161,48.2474882111,60.1281475517,1.10400516394,0.0,1.10400516394
 11/06  17:00:00,118.529698682,3.34910988839,0.0,1.43928949372,48.2474882111,63.0180376616,2.18853433126,0.0,2.18853433126
 11/06  18:00:00,122.81730529,3.42259566035,0.0,4.26165731562,37.5258241642,62.7947880557,1.10363106024,0.0,1.10363106024
 11/06  19:00:00,91.5530126171,3.18270247936,0.0,10.7355309725,26.8041601173,36.0181789539,1.10350230935,0.0,1.10350230935
 11/06  20:00:00,92.6111618589,3.18270247936,0.0,14.3624714231,26.8041601173,33.4493877451,1.10329180392,0.0,1.10329180392
 11/06  21:00:00,84.0600619659,3.18270247936,0.0,21.8938676004,16.0824960704,28.0885557216,1.10332855651,0.0,1.10332855651
 11/06  22:00:00,87.1390761424,3.18270247936,0.0,26.2572773813,16.0824960704,26.8041601173,0.270366386094,0.250366386094,0.02
 11/06  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295503616,0.0,1.10295503616
 11/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295426846,0.0,1.10295426846
 11/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/07  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295185046,0.0,1.10295185046
 11/07  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/07  07:00:00,94.4615660557,3.18270247936,0.0,59.5315966983,5.36083202345,21.4433280938,1.10306688495,0.0,1.10306688495
 11/07  08:00:00,87.5887633882,3.18270247936,0.0,35.6333351121,16.0824960704,32.6817896323,1.10344748248,0.0,1.10344748248
 11/07  09:00:00,130.480105764,3.28050290671,0.34283270234,8.19752946282,48.2474882111,70.4033123869,1.10405001523,0.0,1.10405001523
 11/07  10:00:00,120.603284886,3.19373513727,2.33884078836,4.76003969657,48.2474882111,62.0547409583,2.18831584829,0.0,2.18831584829
 11/07  11:00:00,120.103323715,3.3635948892,5.26354849708,3.09210447154,48.2474882111,60.1281475517,1.10404311804,0.0,1.10404311804
 11/07  12:00:00,124.031391574,3.60041306373,8.33628638762,1.7840228591,48.2474882111,62.0547409583,2.18859418326,0.0,2.18859418326
 11/07  13:00:00,124.708973205,3.8099965211,9.64555088272,1.48710504429,48.2474882111,61.5103924513,2.1892324397,0.0,2.1892324397
 11/07  14:00:00,125.58860341,3.81325499486,9.85918464601,0.0,48.2474882111,63.6602354638,3.27420384976,0.0,3.27420384976
 11/07  15:00:00,118.761378365,3.31382735784,7.06347514992,0.0,48.2474882111,60.1281475517,1.10392500115,0.0,1.10392500115
 11/07  16:00:00,115.937434895,3.26416496436,4.28841922683,0.000774846964656,48.2474882111,60.1281475517,1.10385157448,0.0,1.10385157448
 11/07  17:00:00,119.798612841,3.36245509587,2.45138339493,0.243475049943,48.2474882111,63.0180376616,2.1884679227,0.0,2.1884679227
 11/07  18:00:00,121.649434741,3.44662289603,0.420320903843,2.64943862687,37.5258241642,62.7947880557,1.10376364398,0.0,1.10376364398
 11/07  19:00:00,88.0303659653,3.18270247936,0.0,7.21288432069,26.8041601173,36.0181789539,1.10365781297,0.0,1.10365781297
 11/07  20:00:00,87.4673782969,3.18270247936,0.0,9.21868786102,26.8041601173,33.4493877451,1.10338181385,0.0,1.10338181385
 11/07  21:00:00,77.0686656571,3.18270247936,0.0,14.9024712916,16.0824960704,28.0885557216,1.1033786632,0.0,1.1033786632
 11/07  22:00:00,78.5937705286,3.18270247936,0.0,17.7119717676,16.0824960704,26.8041601173,1.10305852089,0.0,1.10305852089
 11/07  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295524709,0.0,1.10295524709
 11/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295559641,0.0,1.10295559641
 11/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/08  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/08  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030533246,0.0,1.1030533246
 11/08  07:00:00,65.7223736125,3.18270247936,0.0,30.7924042551,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/08  08:00:00,74.7377072884,3.18270247936,0.0,22.7822790123,16.0824960704,32.6817896323,1.10335168007,0.0,1.10335168007
 11/08  09:00:00,127.989765312,3.31634929437,0.526558333193,5.48761699201,48.2474882111,70.4033123869,2.18803711869,0.0,2.18803711869
 11/08  10:00:00,116.754413087,3.19438071473,0.304740098997,2.94462300945,48.2474882111,62.0547409583,1.10416150667,0.0,1.10416150667
 11/08  11:00:00,114.297063494,3.22350998964,0.49750423154,2.19197341564,48.2474882111,60.1281475517,2.18832372376,0.0,2.18832372376
 11/08  12:00:00,117.512100634,3.45137862254,2.28833354835,1.46171919977,48.2474882111,62.0547409583,2.18896270639,0.0,2.18896270639
 11/08  13:00:00,117.501395701,3.38573627151,2.9912924327,1.3580462399,48.2474882111,61.5103924513,2.18952963177,0.0,2.18952963177
 11/08  14:00:00,117.929229293,3.34571876014,1.92822627888,0.73912048476,48.2474882111,63.6602354638,2.18935366394,0.0,2.18935366394
 11/08  15:00:00,113.719655702,3.24324237827,0.106801509504,1.98553595768,48.2474882111,60.1281475517,2.18794079865,0.0,2.18794079865
 11/08  16:00:00,114.480180963,3.24077381326,0.0,2.8553312929,48.2474882111,60.1281475517,1.10384088188,0.0,1.10384088188
 11/08  17:00:00,123.312184793,3.33391625563,0.0,3.7696359039,48.2474882111,63.0180376616,2.1885618383,0.0,2.1885618383
 11/08  18:00:00,124.613720564,3.42708493263,0.0,6.05358331693,37.5258241642,62.7947880557,1.10365212522,0.0,1.10365212522
 11/08  19:00:00,91.0147599807,3.18270247936,0.0,10.1972783361,26.8041601173,36.0181789539,1.10352169633,0.0,1.10352169633
 11/08  20:00:00,91.1005164486,3.18270247936,0.0,12.8518260128,26.8041601173,33.4493877451,1.10330847461,0.0,1.10330847461
 11/08  21:00:00,82.3777488186,3.18270247936,0.0,20.2115544532,16.0824960704,28.0885557216,1.10334881892,0.0,1.10334881892
 11/08  22:00:00,84.6068336613,3.18270247936,0.0,23.7250349002,16.0824960704,26.8041601173,0.02,0.0,0.02
 11/08  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295150552,0.0,1.10295150552
 11/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295565933,0.0,1.10295565933
 11/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295574938,0.0,1.10295574938
 11/09  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/09  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/09  07:00:00,88.4900496033,3.18270247936,0.0,53.5600802459,5.36083202345,21.4433280938,1.10309114187,0.0,1.10309114187
 11/09  08:00:00,83.5974475919,3.18270247936,0.0,31.6420193158,16.0824960704,32.6817896323,2.12945423107,1.02598117898,1.10347305209
 11/09  09:00:00,131.088893319,3.29848178548,0.0,9.13117084191,48.2474882111,70.4033123869,1.10407018673,0.0,1.10407018673
 11/09  10:00:00,119.660547752,3.19658176539,0.0,6.15329672353,48.2474882111,62.0547409583,2.18816650525,0.0,2.18816650525
 11/09  11:00:00,116.481188292,3.34857659727,0.0,4.74853583736,48.2474882111,60.1281475517,1.10408575565,0.0,1.10408575565
 11/09  12:00:00,117.629676499,3.61876645263,0.0,3.70024078264,48.2474882111,62.0547409583,2.18869284896,0.0,2.18869284896
 11/09  13:00:00,116.954235276,3.79905998161,0.0,3.38885453818,48.2474882111,61.5103924513,2.18934450205,0.0,2.18934450205
 11/09  14:00:00,116.195384189,3.91035566041,0.0,0.368864759556,48.2474882111,63.6602354638,3.27408388618,0.0,3.27408388618
 11/09  15:00:00,112.289123531,3.68313568795,0.0,0.221911985689,48.2474882111,60.1281475517,1.10398379752,0.0,1.10398379752
 11/09  16:00:00,112.066815036,3.48151204145,0.0,0.201227138006,48.2474882111,60.1281475517,2.18776743954,0.0,2.18776743954
 11/09  17:00:00,120.650775585,3.39750315796,0.0,1.04463979405,48.2474882111,63.0180376616,1.10434227724,0.0,1.10434227724
 11/09  18:00:00,121.70432683,3.46745251501,0.0,3.10382200064,37.5258241642,62.7947880557,1.1039074631,0.0,1.1039074631
 11/09  19:00:00,90.2104383076,3.18270247936,0.0,9.39295666302,26.8041601173,36.0181789539,1.10373931838,0.0,1.10373931838
 11/09  20:00:00,93.3374621671,3.18270247936,0.0,15.0887717312,26.8041601173,33.4493877451,2.61005045766,1.5066189604,1.10343149726
 11/09  21:00:00,87.3528499846,3.18270247936,0.0,25.1866556192,16.0824960704,28.0885557216,11.5736003734,10.4702523964,1.10334797693
 11/09  22:00:00,90.6475379436,3.18270247936,0.0,29.7657391825,16.0824960704,26.8041601173,17.5553159087,16.4522562189,1.10305968985
 11/09  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295587339,0.0,1.10295587339
 11/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295477498,0.0,1.10295477498
 11/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/10  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/10  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301026242,0.0,1.10301026242
 11/10  07:00:00,112.842634951,3.18270247936,0.0,77.9126655935,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/10  08:00:00,100.955832251,3.18270247936,0.0,49.0004039753,16.0824960704,32.6817896323,20.8523717062,19.7491660542,1.10320565202
 11/10  09:00:00,136.491814716,3.27339749875,0.0,14.5591765255,48.2474882111,70.4033123869,6.04297632231,3.85504911445,2.18792720786
 11/10  10:00:00,122.359941212,3.1887907497,0.0,8.86048119916,48.2474882111,62.0547409583,1.22050435753,0.116473131959,1.10403122557
 11/10  11:00:00,118.716074889,3.36441217541,0.762537300566,6.20504955641,48.2474882111,60.1281475517,2.18826808302,0.0,2.18826808302
 11/10  12:00:00,124.587049014,3.63914284148,6.69236167518,3.94487523402,48.2474882111,62.0547409583,2.18849531852,0.0,2.18849531852
 11/10  13:00:00,127.149591758,3.76744772903,10.785473341,2.83034993113,48.2474882111,61.5103924513,2.1893799271,0.0,2.1893799271
 11/10  14:00:00,128.103550461,3.92413196737,12.0960283635,0.167226361131,48.2474882111,63.6602354638,2.18957669392,0.0,2.18957669392
 11/10  15:00:00,122.192018583,3.64144120618,10.1665015195,0.0,48.2474882111,60.1281475517,2.18814134584,0.0,2.18814134584
 11/10  16:00:00,117.299697117,3.45580114864,5.4504254933,0.00939461830025,48.2474882111,60.1281475517,1.1039437951,0.0,1.1039437951
 11/10  17:00:00,121.866893638,3.38879333739,1.94411262956,0.325355037946,48.2474882111,63.0180376616,2.18868597243,0.0,2.18868597243
 11/10  18:00:00,120.951022301,3.46281843985,0.318008213347,2.03714333368,37.5258241642,62.7947880557,1.10375088,0.0,1.10375088
 11/10  19:00:00,87.4117695647,3.18270247936,0.0,6.59428792008,26.8041601173,36.0181789539,1.10350974236,0.0,1.10350974236
 11/10  20:00:00,87.1268774692,3.18270247936,0.0,8.87818703332,26.8041601173,33.4493877451,1.10331594169,0.0,1.10331594169
 11/10  21:00:00,75.6871691316,3.18270247936,0.0,13.5209747662,16.0824960704,28.0885557216,1.10335167785,0.0,1.10335167785
 11/10  22:00:00,76.6689220928,3.18270247936,0.0,15.7871233317,16.0824960704,26.8041601173,0.02,0.0,0.02
 11/10  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295047542,0.0,1.10295047542
 11/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/11  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291956316,0.0,1.10291956316
 11/11  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292141639,0.0,1.10292141639
 11/11  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  07:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293135475,0.0,1.10293135475
 11/11  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291325193,0.0,1.10291325193
 11/11  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299080702,0.0,1.10299080702
 11/11  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309921664,0.0,1.10309921664
 11/11  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  17:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291619912,0.0,1.10291619912
 11/11  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029185567,0.0,1.1029185567
 11/11  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302566123,0.0,1.10302566123
 11/11  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292399379,0.0,1.10292399379
 11/12  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029244012,0.0,1.1029244012
 11/12  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  06:00:00,36.2145228683,0.360411219402,0.0,2.27875947268,2.68041601173,16.0824960704,1.20166991147,0.0986960693288,1.10297384214
 11/12  07:00:00,28.1828620876,0.720822438805,0.0,3.75602080593,2.68041601173,16.0824960704,0.0438669937957,0.0238669937957,0.02
 11/12  08:00:00,20.4082774225,0.450514024253,0.0,1.18641122204,2.68041601173,16.0824960704,1.32361651174,0.220640834705,1.10297567703
 11/12  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292324928,0.0,1.10292324928
 11/12  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298724996,0.0,1.10298724996
 11/12  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299025223,0.0,1.10299025223
 11/12  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  17:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295681755,0.0,1.10295681755
 11/12  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292424447,0.0,1.10292424447
 11/12  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291948951,0.0,1.10291948951
 11/12  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295652715,0.0,1.10295652715
 11/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295666632,0.0,1.10295666632
 11/13  05:00:00,42.3224232788,0.540616829104,0.0,2.8456222501,2.68041601173,21.4433280938,0.0584665283815,0.0384665283815,0.02
 11/13  06:00:00,48.0016636406,0.901028048506,0.0,5.48403538069,5.36083202345,21.4433280938,1.10312308473,0.0,1.10312308473
 11/13  07:00:00,151.35675972,3.18270247936,0.0,116.426790363,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/13  08:00:00,125.314973543,3.18270247936,0.0,73.3595452672,16.0824960704,32.6817896323,15.4783152211,14.3748962947,1.10341892637
 11/13  09:00:00,150.173424495,3.18270247936,0.0,28.3314813236,48.2474882111,70.4033123869,2.16607157902,1.06200689302,1.10406468599
 11/13  10:00:00,132.198030038,3.18888196842,0.0,18.698478806,48.2474882111,62.0547409583,2.18828711113,0.0,2.18828711113
 11/13  11:00:00,126.64351443,3.30102398905,1.50285509415,13.4555594901,48.2474882111,60.1281475517,2.1881872894,0.0,2.1881872894
 11/13  12:00:00,128.422252288,3.49201079658,5.31302539898,9.30654682924,48.2474882111,62.0547409583,1.10432820032,0.0,1.10432820032
 11/13  13:00:00,131.109364519,3.55655989206,8.23041490183,9.55606896859,48.2474882111,61.5103924513,3.27428530548,0.0,3.27428530548
 11/13  14:00:00,128.594297385,3.7495350256,10.7833241066,2.14527448408,48.2474882111,63.6602354638,2.18935808933,0.0,2.18935808933
 11/13  15:00:00,124.441320675,3.60997354161,11.382888519,1.06438275715,48.2474882111,60.1281475517,1.10402193737,0.0,1.10402193737
 11/13  16:00:00,123.54489137,3.43933433963,10.9152136723,0.806267501534,48.2474882111,60.1281475517,2.18786023143,0.0,2.18786023143
 11/13  17:00:00,126.909694777,3.31687314422,6.030341942,1.35384705701,48.2474882111,63.0180376616,2.18873790309,0.0,2.18873790309
 11/13  18:00:00,123.26679435,3.37666987634,0.603072074029,4.15400008522,37.5258241642,62.7947880557,1.10368556678,0.0,1.10368556678
 11/13  19:00:00,92.9112345112,3.18270247936,0.0,12.0937528666,26.8041601173,36.0181789539,1.10353683769,0.0,1.10353683769
 11/13  20:00:00,95.6385925565,3.18270247936,0.0,17.3899021207,26.8041601173,33.4493877451,1.10330491574,0.0,1.10330491574
 11/13  21:00:00,88.2486954698,3.18270247936,0.0,26.0825011043,16.0824960704,28.0885557216,0.02,0.0,0.02
 11/13  22:00:00,92.4656907657,3.18270247936,0.0,31.5838920046,16.0824960704,26.8041601173,3.52869677986,2.42550806804,1.10318871181
 11/13  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029522055,0.0,1.1029522055
 11/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295696022,0.0,1.10295696022
 11/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/14  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295655095,0.0,1.10295655095
 11/14  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/14  07:00:00,118.834816845,3.18270247936,0.0,83.9048474874,5.36083202345,21.4433280938,1.10306457144,0.0,1.10306457144
 11/14  08:00:00,103.062158833,3.18270247936,0.0,51.1067305574,16.0824960704,32.6817896323,15.8841159773,14.7807101382,1.1034058391
 11/14  09:00:00,137.730542559,3.24108351288,0.0,15.8302183545,48.2474882111,70.4033123869,2.01304804567,0.908936095507,1.10411195017
 11/14  10:00:00,122.600464471,3.19760728022,0.0,9.092187927,48.2474882111,62.0547409583,2.18822903337,0.0,2.18822903337
 11/14  11:00:00,120.342882513,3.385073531,2.48260477676,6.09112834803,48.2474882111,60.1281475517,1.10424111419,0.0,1.10424111419
 11/14  12:00:00,125.802277971,3.66791830472,7.50868900162,4.31500140122,48.2474882111,62.0547409583,2.18857044311,0.0,2.18857044311
 11/14  13:00:00,129.420125717,3.84296509306,12.3545588977,3.45628097013,48.2474882111,61.5103924513,2.18924333762,0.0,2.18924333762
 11/14  14:00:00,132.455855184,4.02224856036,16.2823635848,0.235079269897,48.2474882111,63.6602354638,3.27428135953,0.0,3.27428135953
 11/14  15:00:00,130.609562792,3.86017220406,18.3606085788,0.00470615217678,48.2474882111,60.1281475517,1.10395613031,0.0,1.10395613031
 11/14  16:00:00,130.978881118,3.71699358241,18.877811679,0.0,48.2474882111,60.1281475517,1.10388818009,0.0,1.10388818009
 11/14  17:00:00,130.867173424,3.4436700503,11.2148707406,0.0,48.2474882111,63.0180376616,2.18857542263,0.0,2.18857542263
 11/14  18:00:00,122.442436525,3.44984281239,2.56638556788,1.29315583031,37.5258241642,62.7947880557,1.10389486709,0.0,1.10389486709
 11/14  19:00:00,86.2916608781,3.18270247936,0.0,5.47417923343,26.8041601173,36.0181789539,1.10373188427,0.0,1.10373188427
 11/14  20:00:00,87.8522735412,3.18270247936,0.0,9.60358310539,26.8041601173,33.4493877451,1.10343036934,0.0,1.10343036934
 11/14  21:00:00,77.5353248287,3.18270247936,0.0,15.3691304632,16.0824960704,28.0885557216,1.10334760862,0.0,1.10334760862
 11/14  22:00:00,80.8573167022,3.18270247936,0.0,19.9755179411,16.0824960704,26.8041601173,1.10306155891,0.0,1.10306155891
 11/14  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295698612,0.0,1.10295698612
 11/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295529755,0.0,1.10295529755
 11/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/15  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295664934,0.0,1.10295664934
 11/15  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/15  07:00:00,96.3700798489,3.18270247936,0.0,61.4401104915,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/15  08:00:00,87.2076065619,3.18270247936,0.0,35.2521782858,16.0824960704,32.6817896323,3.80542740317,2.70221250306,1.1032149001
 11/15  09:00:00,130.814732927,3.29079425748,0.0560796491635,8.80861832807,48.2474882111,70.4033123869,2.18800222591,0.0,2.18800222591
 11/15  10:00:00,122.344885897,3.24345365743,3.78675026732,5.00401270852,48.2474882111,62.0547409583,1.10406361823,0.0,1.10406361823
 11/15  11:00:00,125.233184402,3.48105974795,10.7309880191,2.63706077849,48.2474882111,60.1281475517,2.18835203121,0.0,2.18835203121
 11/15  12:00:00,134.408442034,3.87930046639,18.9823620783,1.23611022628,48.2474882111,62.0547409583,2.18871094152,0.0,2.18871094152
 11/15  13:00:00,141.043287111,4.11227139014,26.5304297395,0.634265225128,48.2474882111,61.5103924513,2.1895194247,0.0,2.1895194247
 11/15  14:00:00,147.993503452,4.32776362649,31.7495760562,0.0,48.2474882111,63.6602354638,2.18942803366,0.0,2.18942803366
 11/15  15:00:00,143.42247952,4.09038766303,30.9480160006,0.0,48.2474882111,60.1281475517,2.18817829952,0.0,2.18817829952
 11/15  16:00:00,138.967519216,3.8778264263,26.7056169323,0.0,48.2474882111,60.1281475517,1.10374200542,0.0,1.10374200542
 11/15  17:00:00,134.456667092,3.53590139472,14.7121330638,0.0,48.2474882111,63.0180376616,2.18875777616,0.0,2.18875777616
 11/15  18:00:00,125.21361903,3.49881723295,6.57280359823,0.00894588435606,37.5258241642,62.7947880557,1.10371001147,0.0,1.10371001147
 11/15  19:00:00,84.551479612,3.18270247936,1.13676676301,2.59723120438,26.8041601173,36.0181789539,1.10349948565,0.0,1.10349948565
 11/15  20:00:00,84.5273186189,3.18270247936,0.0,6.27862818303,26.8041601173,33.4493877451,1.10332113487,0.0,1.10332113487
 11/15  21:00:00,74.782621764,3.18270247936,0.0,12.6164273985,16.0824960704,28.0885557216,1.10335134016,0.0,1.10335134016
 11/15  22:00:00,78.6141335954,3.18270247936,0.0,17.7323348343,16.0824960704,26.8041601173,0.02,0.0,0.02
 11/15  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295454367,0.0,1.10295454367
 11/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029574735,0.0,1.1029574735
 11/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295653908,0.0,1.10295653908
 11/16  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/16  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306364984,0.0,1.10306364984
 11/16  07:00:00,97.5149522046,3.18270247936,0.0,60.1176495139,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/16  08:00:00,87.9638719812,3.18270247936,0.0,36.0084437051,16.0824960704,32.6817896323,11.3748485635,10.2713753422,1.10347322127
 11/16  09:00:00,131.296341502,3.30553872817,0.0,9.33156208212,48.2474882111,70.4033123869,2.3719219459,0.183977071416,2.18794487448
 11/16  10:00:00,119.122352147,3.21916808726,0.196133036055,5.39638175986,48.2474882111,62.0547409583,1.10405875143,0.0,1.10405875143
 11/16  11:00:00,119.572989055,3.47868596445,4.53383033875,3.17639689541,48.2474882111,60.1281475517,2.18836624066,0.0,2.18836624066
 11/16  12:00:00,125.928405711,3.85212727689,10.0953902879,1.67021888293,48.2474882111,62.0547409583,2.18881674016,0.0,2.18881674016
 11/16  13:00:00,130.121973391,4.05968826005,15.3386851561,0.957279218588,48.2474882111,61.5103924513,2.18974543867,0.0,2.18974543867
 11/16  14:00:00,133.291514424,4.02417910815,17.3511715469,0.0,48.2474882111,63.6602354638,2.18928260835,0.0,2.18928260835
 11/16  15:00:00,126.568768055,3.6039971187,14.5806950798,0.0,48.2474882111,60.1281475517,2.18789104941,0.0,2.18789104941
 11/16  16:00:00,125.13836083,3.49802007568,13.2562648978,0.0,48.2474882111,60.1281475517,1.104010333,0.0,1.104010333
 11/16  17:00:00,127.793217285,3.42439489268,8.16018975864,0.0,48.2474882111,63.0180376616,2.18856511578,0.0,2.18856511578
 11/16  18:00:00,121.64832478,3.48827842549,2.79987488524,0.227119154906,37.5258241642,62.7947880557,1.10365766135,0.0,1.10365766135
 11/16  19:00:00,85.2531878935,3.18270247936,0.315539994459,4.12016625438,26.8041601173,36.0181789539,1.10353191054,0.0,1.10353191054
 11/16  20:00:00,84.9265012302,3.18270247936,0.0,6.67781079436,26.8041601173,33.4493877451,1.10331992189,0.0,1.10331992189
 11/16  21:00:00,73.0863599003,3.18270247936,0.0,10.9201655348,16.0824960704,28.0885557216,1.103366044,0.0,1.103366044
 11/16  22:00:00,74.5922654543,3.18270247936,0.0,13.7104666932,16.0824960704,26.8041601173,0.02,0.0,0.02
 11/16  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295760619,0.0,1.10295760619
 11/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295698489,0.0,1.10295698489
 11/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295369579,0.0,1.10295369579
 11/17  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/17  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/17  07:00:00,74.5559697388,3.18270247936,0.0,37.158667048,5.36083202345,21.4433280938,1.10311005024,0.0,1.10311005024
 11/17  08:00:00,72.4718079292,3.18270247936,0.0,20.5163796531,16.0824960704,32.6817896323,1.10341789152,0.0,1.10341789152
 11/17  09:00:00,127.68301846,3.33169113759,0.375103770378,5.31698285978,48.2474882111,70.4033123869,1.10404573363,0.0,1.10404573363
 11/17  10:00:00,117.268529379,3.23240141837,0.376412701793,3.3490459956,48.2474882111,62.0547409583,2.18805582587,0.0,2.18805582587
 11/17  11:00:00,115.8340726,3.35536313819,2.00923412059,2.08539948387,48.2474882111,60.1281475517,1.10417232233,0.0,1.10417232233
 11/17  12:00:00,119.323321777,3.77562062351,3.98570099618,1.25133089375,48.2474882111,62.0547409583,2.18889905747,0.0,2.18889905747
 11/17  13:00:00,119.673842445,3.97366797824,4.84292253666,1.09093117394,48.2474882111,61.5103924513,3.2743277558,0.0,3.2743277558
 11/17  14:00:00,120.445652605,4.06467571783,4.46481311775,0.0,48.2474882111,63.6602354638,2.1894910158,0.0,2.1894910158
 11/17  15:00:00,114.425949458,3.74685642756,2.29501717309,0.0,48.2474882111,60.1281475517,1.10394674614,0.0,1.10394674614
 11/17  16:00:00,112.2095109,3.46912063769,0.356314405187,0.0,48.2474882111,60.1281475517,2.18790140104,0.0,2.18790140104
 11/17  17:00:00,119.878767657,3.40898305689,0.0,0.261151966538,48.2474882111,63.0180376616,1.1042641774,0.0,1.1042641774
 11/17  18:00:00,120.926639535,3.48544177341,0.0,2.30814544776,37.5258241642,62.7947880557,2.18787352793,0.0,2.18787352793
 11/17  19:00:00,88.1770790578,3.18270247936,0.0,7.35959741317,26.8041601173,36.0181789539,1.10349009643,0.0,1.10349009643
 11/17  20:00:00,88.2604055958,3.18270247936,0.0,10.01171516,26.8041601173,33.4493877451,0.02,0.0,0.02
