Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/17  21:00:00,78.1956272942,3.18270247936,0.0,16.0294329287,16.0824960704,28.0885557216,1.10337402466,0.0,1.10337402466
 11/17  22:00:00,80.7668352853,3.18270247936,0.0,19.8850365242,16.0824960704,26.8041601173,1.10308121761,0.0,1.10308121761
 11/17  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295314614,0.0,1.10295314614
 11/18  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029579163,0.0,1.1029579163
 11/18  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295710986,0.0,1.10295710986
 11/18  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  07:00:00,106.1471017,3.18270247936,0.0,68.7497990094,5.36083202345,21.4433280938,1.1030301603,0.0,1.1030301603
 11/18  08:00:00,77.2351043382,3.18270247936,0.0,42.1022192299,5.36083202345,26.5809105114,9.5921216914,9.5721216914,0.02
 11/18  09:00:00,81.2112110917,3.18270247936,0.0,19.9163636684,26.8041601173,31.2995447326,1.15185511084,0.0485439726185,1.10331113822
 11/18  10:00:00,78.3908220583,3.18270247936,0.0,14.8482823272,26.8041601173,33.5472370403,1.10351156998,0.0,1.10351156998
 11/18  11:00:00,75.7660220768,3.26500646783,0.550370250964,12.5541048096,26.8041601173,32.583940337,1.10342019861,0.0,1.10342019861
 11/18  12:00:00,79.3518315403,3.4451366075,3.46590220186,10.7965598748,26.8041601173,34.8316326447,1.10352728943,0.0,1.10352728943
 11/18  13:00:00,77.8367590244,3.55355687499,6.20838909149,7.71497580625,26.8041601173,33.5472370403,1.10344216828,0.0,1.10344216828
 11/18  14:00:00,72.0588620235,3.50044169631,6.94889088805,3.81848339624,26.8041601173,30.9784458315,1.1034617511,0.0,1.1034617511
 11/18  15:00:00,45.9420261896,3.32787675875,7.76082032523,5.4719376855,8.04124803518,21.3317032909,1.10330391236,0.0,1.10330391236
 11/18  16:00:00,45.0766682509,3.18790183716,7.17393202463,6.61783857337,8.04124803518,20.0473076865,0.02,0.0,0.02
 11/18  17:00:00,49.5126087772,3.18270247936,1.92375901989,11.0533858945,8.04124803518,20.3684065876,1.10323113302,0.0,1.10323113302
 11/18  18:00:00,61.9336501597,3.18270247936,0.0,23.2490020976,2.68041601173,18.0090894769,1.10302741592,0.0,1.10302741592
 11/18  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302136265,0.0,1.10302136265
 11/18  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308989715,0.0,1.10308989715
 11/18  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294072658,0.0,1.10294072658
 11/19  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292565037,0.0,1.10292565037
 11/19  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302705517,0.0,1.10302705517
 11/19  07:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295746143,0.0,1.10295746143
 11/19  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292335415,0.0,1.10292335415
 11/19  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299283015,0.0,1.10299283015
 11/19  14:00:00,20.7962732637,0.535097551417,1.48982353605,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299298694,0.0,1.10299298694
 11/19  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  17:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292053577,0.0,1.10292053577
 11/19  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292113188,0.0,1.10292113188
 11/19  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292458988,0.0,1.10292458988
 11/19  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295458993,0.0,1.10295458993
 11/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/20  04:00:00,42.1975538498,0.540616829104,0.0,2.72075282101,2.68041601173,21.4433280938,1.19276180214,0.0897508117527,1.10301099038
 11/20  05:00:00,44.1817830992,0.720822438805,0.0,4.52477646079,2.68041601173,21.4433280938,0.106690252919,0.086690252919,0.02
 11/20  06:00:00,48.9871172571,0.901028048506,0.0,6.46948899719,5.36083202345,21.4433280938,1.19228824162,0.0892201185851,1.10306812304
 11/20  07:00:00,159.012949306,3.18270247936,0.0,121.615646615,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/20  08:00:00,134.364002578,3.18270247936,0.0,82.4085743018,16.0824960704,32.6817896323,27.7156222356,26.6121434506,1.103478785
 11/20  09:00:00,153.194629697,3.18270247936,0.0,31.3526865252,48.2474882111,70.4033123869,7.10534475779,6.00120574931,1.10413900848
 11/20  10:00:00,134.412745185,3.18270247936,0.0,20.9193734417,48.2474882111,62.0547409583,2.1883880323,0.0,2.1883880323
 11/20  11:00:00,127.523823988,3.25983283223,0.0,15.8799152987,48.2474882111,60.1281475517,2.18838620342,0.0,2.18838620342
 11/20  12:00:00,126.882124996,3.42608036435,1.52771734065,11.6176580271,48.2474882111,62.0547409583,1.10432679296,0.0,1.10432679296
 11/20  13:00:00,131.646667138,3.58011540868,6.59926840377,11.7009625686,48.2474882111,61.5103924513,3.2743371113,0.0,3.2743371113
 11/20  14:00:00,129.346080331,3.75609390166,10.7704456888,2.90337697118,48.2474882111,63.6602354638,2.18942668402,0.0,2.18942668402
 11/20  15:00:00,124.80040667,3.60196992213,11.3316656393,1.48269525167,48.2474882111,60.1281475517,1.10405937006,0.0,1.10405937006
 11/20  16:00:00,123.606408994,3.39693955476,10.7714948275,1.05389875448,48.2474882111,60.1281475517,2.18795147888,0.0,2.18795147888
 11/20  17:00:00,127.297924558,3.30901066171,6.00161439692,1.7786668659,48.2474882111,63.0180376616,2.18873815532,0.0,2.18873815532
 11/20  18:00:00,124.515241486,3.37378243613,0.601454152578,5.40695258373,37.5258241642,62.7947880557,1.10374658102,0.0,1.10374658102
 11/20  19:00:00,94.3454644564,3.18270247936,0.0,13.5279828118,26.8041601173,36.0181789539,1.10349059586,0.0,1.10349059586
 11/20  20:00:00,97.6822109967,3.18270247936,0.0,19.4335205608,26.8041601173,33.4493877451,1.10328864529,0.0,1.10328864529
 11/20  21:00:00,91.6190550926,3.18270247936,0.0,29.4528607271,16.0824960704,28.0885557216,2.01604034691,1.99604034691,0.02
 11/20  22:00:00,95.2527888902,3.18270247936,0.0,34.3709901291,16.0824960704,26.8041601173,7.27122023198,6.16798886575,1.10323136623
 11/20  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029583617,0.0,1.1029583617
 11/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295681813,0.0,1.10295681813
 11/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295818751,0.0,1.10295818751
 11/21  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/21  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/21  07:00:00,126.241257242,3.18270247936,0.0,88.8439545516,5.36083202345,21.4433280938,1.10309558827,0.0,1.10309558827
 11/21  08:00:00,107.39280141,3.18270247936,0.0,55.4373731335,16.0824960704,32.6817896323,17.8050496708,16.7015655476,1.10348412314
 11/21  09:00:00,139.232123752,3.23890386352,0.0,17.3339791969,48.2474882111,70.4033123869,1.88210507994,0.777979348673,1.10412573127
 11/21  10:00:00,123.833517005,3.19764827186,0.0,10.3251994699,48.2474882111,62.0547409583,2.18826648688,0.0,2.18826648688
 11/21  11:00:00,120.02976689,3.406216765,1.13164009342,7.10783417494,48.2474882111,60.1281475517,1.10415368709,0.0,1.10415368709
 11/21  12:00:00,124.949952735,3.71948854917,5.59912984751,5.32066507464,48.2474882111,62.0547409583,2.18887631558,0.0,2.18887631558
 11/21  13:00:00,128.743640814,3.91270934932,10.1870676767,4.87754303117,48.2474882111,61.5103924513,3.27433013627,0.0,3.27433013627
 11/21  14:00:00,131.810077591,4.05973929568,15.3212387087,0.512935818154,48.2474882111,63.6602354638,2.18951274737,0.0,2.18951274737
 11/21  15:00:00,132.326548743,3.88576229244,19.9918071423,0.0649034513976,48.2474882111,60.1281475517,1.10395867969,0.0,1.10395867969
 11/21  16:00:00,132.976658189,3.60823893247,20.9843433993,0.0,48.2474882111,60.1281475517,2.18793642209,0.0,2.18793642209
 11/21  17:00:00,132.870518876,3.41156962191,13.2354415326,0.0148750882435,48.2474882111,63.0180376616,2.18866347657,0.0,2.18866347657
 11/21  18:00:00,123.537333736,3.44514696477,3.32088447313,1.63824998386,37.5258241642,62.7947880557,1.10365682036,0.0,1.10365682036
 11/21  19:00:00,87.8436581579,3.18270247936,0.0,7.02617651328,26.8041601173,36.0181789539,1.1035161626,0.0,1.1035161626
 11/21  20:00:00,88.7637489564,3.18270247936,0.0,10.5150585206,26.8041601173,33.4493877451,1.10329189149,0.0,1.10329189149
 11/21  21:00:00,80.3366821085,3.18270247936,0.0,18.170487743,16.0824960704,28.0885557216,0.02,0.0,0.02
 11/21  22:00:00,83.9788823107,3.18270247936,0.0,23.0970835496,16.0824960704,26.8041601173,1.10309242912,0.0,1.10309242912
 11/21  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029578777,0.0,1.1029578777
 11/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295412016,0.0,1.10295412016
 11/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/22  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295883985,0.0,1.10295883985
 11/22  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/22  07:00:00,93.4717473061,3.18270247936,0.0,56.0744446154,5.36083202345,21.4433280938,1.10303135455,0.0,1.10303135455
 11/22  08:00:00,83.860094393,3.18270247936,0.0,31.9046661169,16.0824960704,32.6817896323,1.54381217121,0.440400045188,1.10341212603
 11/22  09:00:00,132.532337958,3.29814969062,3.58920245694,6.98574511819,48.2474882111,70.4033123869,1.10413356126,0.0,1.10413356126
 11/22  10:00:00,127.530195368,3.31230775903,10.1190366773,3.78818166839,48.2474882111,62.0547409583,2.18829682376,0.0,2.18829682376
 11/22  11:00:00,129.160504321,3.66188108426,15.1843227725,1.93022460686,48.2474882111,60.1281475517,1.10406302633,0.0,1.10406302633
 11/22  12:00:00,136.080524706,4.0687153957,20.7417908665,0.959349180486,48.2474882111,62.0547409583,2.18868881855,0.0,2.18868881855
 11/22  13:00:00,140.038329801,4.23649824498,25.5026392271,0.532871572361,48.2474882111,61.5103924513,2.18940722873,0.0,2.18940722873
 11/22  14:00:00,141.241822509,4.25330238199,25.0723563579,0.0,48.2474882111,63.6602354638,3.27428426234,0.0,3.27428426234
 11/22  15:00:00,135.416375731,4.04082245822,22.9914774163,0.0,48.2474882111,60.1281475517,1.10406032796,0.0,1.10406032796
 11/22  16:00:00,132.926933425,3.8755071152,20.6673504529,0.0,48.2474882111,60.1281475517,2.18795043615,0.0,2.18795043615
 11/22  17:00:00,132.470792064,3.53583917251,12.7263202581,0.0,48.2474882111,63.0180376616,1.10447222797,0.0,1.10447222797
 11/22  18:00:00,123.08101208,3.49776668538,4.37396519143,0.0762278895858,37.5258241642,62.7947880557,2.18791297923,0.0,2.18791297923
 11/22  19:00:00,84.2560749357,3.18270247936,0.305593826429,3.1329994646,26.8041601173,36.0181789539,1.10355972812,0.0,1.10355972812
 11/22  20:00:00,84.5760074333,3.18270247936,0.0,6.32731699745,26.8041601173,33.4493877451,0.02,0.0,0.02
 11/22  21:00:00,74.2376291221,3.18270247936,0.0,12.0714347566,16.0824960704,28.0885557216,1.10322719004,0.0,1.10322719004
 11/22  22:00:00,77.0551064583,3.18270247936,0.0,16.1733076972,16.0824960704,26.8041601173,1.10306941453,0.0,1.10306941453
 11/22  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295868073,0.0,1.10295868073
 11/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292472292,0.0,1.10292472292
 11/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292503192,0.0,1.10292503192
 11/23  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  07:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295718267,0.0,1.10295718267
 11/23  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292739539,0.0,1.10292739539
 11/23  11:00:00,22.4960615019,0.61824028607,3.10646903963,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  12:00:00,32.2892433466,2.04500815487,11.4728830156,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  13:00:00,32.0037041485,2.02401670959,11.2083352627,0.0,2.68041601173,16.0824960704,1.10305389964,0.0,1.10305389964
 11/23  14:00:00,35.3916721654,2.51895159744,14.1013683917,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  15:00:00,27.6491623977,1.34055428953,7.53725593196,0.0,2.68041601173,16.0824960704,1.10305627656,0.0,1.10305627656
 11/23  16:00:00,21.427845999,0.445914626181,2.21057919666,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  17:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292664373,0.0,1.10292664373
 11/23  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029257169,0.0,1.1029257169
 11/23  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297235565,0.0,1.10297235565
 11/23  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295921361,0.0,1.10295921361
 11/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295838008,0.0,1.10295838008
 11/24  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/24  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306365213,0.0,1.10306365213
 11/24  07:00:00,83.7652804727,3.18270247936,0.0,46.367977782,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/24  08:00:00,77.8035344683,3.18270247936,0.743716202127,25.1043899901,16.0824960704,32.6817896323,1.10341084733,0.0,1.10341084733
 11/24  09:00:00,133.944159625,3.26170469743,6.82025658863,5.20295764683,48.2474882111,70.4033123869,2.18821017426,0.0,2.18821017426
 11/24  10:00:00,126.474815709,3.30468529996,10.0530325009,2.80642864439,48.2474882111,62.0547409583,1.10416084954,0.0,1.10416084954
 11/24  11:00:00,125.096833727,3.62152004419,11.4735789204,1.61765890582,48.2474882111,60.1281475517,2.18837082397,0.0,2.18837082397
 11/24  12:00:00,127.244426562,3.8855322988,12.0941978507,0.954027149083,48.2474882111,62.0547409583,2.18908970039,0.0,2.18908970039
 11/24  13:00:00,125.80554162,4.00026343692,11.1634201978,0.875537229255,48.2474882111,61.5103924513,2.18973438425,0.0,2.18973438425
 11/24  14:00:00,126.881219661,4.02435448429,10.9407014074,0.0,48.2474882111,63.6602354638,2.18963295462,0.0,2.18963295462
 11/24  15:00:00,118.576615333,3.55318711557,6.63935236026,0.0,48.2474882111,60.1281475517,2.18829515904,0.0,2.18829515904
 11/24  16:00:00,115.521574369,3.39504165608,3.74245685604,0.0,48.2474882111,60.1281475517,1.10400205029,0.0,1.10400205029
 11/24  17:00:00,122.899386193,3.36478711647,0.75101608826,0.107617021037,48.2474882111,63.0180376616,2.18872193258,0.0,2.18872193258
 11/24  18:00:00,120.894585463,3.44380992459,0.0,2.31772322478,37.5258241642,62.7947880557,1.10370606821,0.0,1.10370606821
 11/24  19:00:00,88.1035874012,3.18270247936,0.0,7.28610575656,26.8041601173,36.0181789539,1.10349972582,0.0,1.10349972582
 11/24  20:00:00,88.2223729539,3.18270247936,0.0,9.97368251802,26.8041601173,33.4493877451,1.1033261095,0.0,1.1033261095
 11/24  21:00:00,80.0269473674,3.18270247936,0.0,17.8607530019,16.0824960704,28.0885557216,1.10336095985,0.0,1.10336095985
 11/24  22:00:00,84.510005402,3.18270247936,0.0,23.6282066409,16.0824960704,26.8041601173,1.43998980411,1.41998980411,0.02
 11/24  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299903633,0.0,1.10299903633
 11/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/25  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295896765,0.0,1.10295896765
 11/25  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295489924,0.0,1.10295489924
 11/25  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307070536,0.0,1.10307070536
 11/25  07:00:00,103.054126695,3.18270247936,0.0,65.6568240039,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/25  08:00:00,76.7053249059,3.18270247936,0.0,41.5724397976,5.36083202345,26.5809105114,6.94755341531,5.84438611024,1.10316730507
 11/25  09:00:00,81.2779103442,3.18270247936,0.0,19.9830629208,26.8041601173,31.2995447326,1.1033400987,0.0,1.1033400987
 11/25  10:00:00,79.1495597599,3.18270247936,1.17193107481,14.435088954,26.8041601173,33.5472370403,1.10353097016,0.0,1.10353097016
 11/25  11:00:00,79.4157360675,3.28542614662,5.34763441967,11.3861349528,26.8041601173,32.583940337,1.103417548,0.0,1.103417548
 11/25  12:00:00,82.7759231629,3.51395283366,8.22190567429,9.39583179888,26.8041601173,34.8316326447,1.10358167669,0.0,1.10358167669
 11/25  13:00:00,81.4638195567,3.65898212033,10.6147044057,6.83029577904,26.8041601173,33.5472370403,1.10345996234,0.0,1.10345996234
 11/25  14:00:00,77.2618900322,3.66708768644,12.8830042171,2.92075208569,26.8041601173,30.9784458315,0.02,0.0,0.02
 11/25  15:00:00,51.3235327487,3.45336770504,14.4736524552,4.01512116836,8.04124803518,21.3317032909,1.10345267661,0.0,1.10345267661
 11/25  16:00:00,50.5171458959,3.23364648181,14.550412335,4.63609126333,8.04124803518,20.0473076865,1.10325986764,0.0,1.10325986764
 11/25  17:00:00,58.1149503334,3.18270247936,11.8868206883,7.22533244887,8.04124803518,20.3684065876,1.10327905076,0.0,1.10327905076
 11/25  18:00:00,59.5428410583,3.18270247936,3.88743806499,16.9707549312,2.68041601173,18.0090894769,0.02,0.0,0.02
 11/25  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302600419,0.0,1.10302600419
 11/25  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303145436,0.0,1.10303145436
 11/25  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295810094,0.0,1.10295810094
 11/25  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292475613,0.0,1.10292475613
 11/26  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029249067,0.0,1.1029249067
 11/26  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  07:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029340058,0.0,1.1029340058
 11/26  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295886865,0.0,1.10295886865
 11/26  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  12:00:00,22.9659949021,0.964794934052,3.22984779184,0.0,2.68041601173,16.0824960704,1.103031011,0.0,1.103031011
 11/26  13:00:00,27.0421065633,1.58198478844,6.68876959871,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  14:00:00,30.8009462801,2.04426342703,9.9853306769,0.0,2.68041601173,16.0824960704,1.10316637588,0.0,1.10316637588
 11/26  15:00:00,31.0614924066,1.87814030774,10.4119999227,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  16:00:00,23.5579955428,0.694002709634,4.09264065701,0.0,2.68041601173,16.0824960704,1.1029577386,0.0,1.1029577386
 11/26  17:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292426891,0.0,1.10292426891
 11/26  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302315798,0.0,1.10302315798
 11/26  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292640216,0.0,1.10292640216
 11/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295992285,0.0,1.10295992285
 11/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/27  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295766783,0.0,1.10295766783
 11/27  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/27  07:00:00,124.409438583,3.18270247936,0.0,84.5448025593,5.36083202345,21.4433280938,1.10302893611,0.0,1.10302893611
 11/27  08:00:00,104.548093331,3.18270247936,0.0,52.5926650552,16.0824960704,32.6817896323,11.9846111197,10.8811604892,1.10345063054
 11/27  09:00:00,137.986308938,3.19705027445,0.0,16.130017971,48.2474882111,70.4033123869,1.86672159145,0.762780345174,1.10394124627
 11/27  10:00:00,123.411555269,3.18270247936,0.0,9.91818352662,48.2474882111,62.0547409583,2.18817677988,0.0,2.18817677988
 11/27  11:00:00,120.905928944,3.18270247936,1.42078307068,7.9183675368,48.2474882111,60.1281475517,1.10423479937,0.0,1.10423479937
 11/27  12:00:00,122.683684412,3.18270247936,3.84015011069,5.35016255853,48.2474882111,62.0547409583,2.18860038583,0.0,2.18860038583
 11/27  13:00:00,125.690203789,3.2185875135,6.76360840506,5.94168711364,48.2474882111,61.5103924513,2.1893356591,0.0,2.1893356591
 11/27  14:00:00,126.962400269,3.24731675853,9.54259324317,2.2563264986,48.2474882111,63.6602354638,3.27418202229,0.0,3.27418202229
 11/27  15:00:00,123.493237498,3.22095589023,11.4696609943,0.418544756187,48.2474882111,60.1281475517,1.10404963528,0.0,1.10404963528
 11/27  16:00:00,121.900957113,3.21486405685,9.9419916015,0.360025598028,48.2474882111,60.1281475517,2.1879331921,0.0,2.1879331921
 11/27  17:00:00,130.237821013,3.29882737835,7.36024912422,0.902778543389,48.2474882111,63.0180376616,1.10448856646,0.0,1.10448856646
 11/27  18:00:00,125.546857443,3.3819484439,3.45072322214,3.58113346247,37.5258241642,62.7947880557,2.18776787162,0.0,2.18776787162
 11/27  19:00:00,91.0349934937,3.18270247936,1.13454509145,9.08296675758,26.8041601173,36.0181789539,1.10356727463,0.0,1.10356727463
 11/27  20:00:00,90.9799527122,3.18270247936,1.14199655012,11.5892657262,26.8041601173,33.4493877451,0.02,0.0,0.02
 11/27  21:00:00,81.2290962068,3.18270247936,0.100360065229,18.9625417761,16.0824960704,28.0885557216,1.10335523557,0.0,1.10335523557
 11/27  22:00:00,82.8764994102,3.18270247936,0.0,21.9947006491,16.0824960704,26.8041601173,1.10307322951,0.0,1.10307322951
 11/27  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295987627,0.0,1.10295987627
 11/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295739033,0.0,1.10295739033
 11/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/28  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296009627,0.0,1.10296009627
 11/28  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/28  07:00:00,97.9063123154,3.18270247936,0.0,58.0416762914,5.36083202345,21.4433280938,1.10303309096,0.0,1.10303309096
 11/28  08:00:00,91.7263028791,3.18270247936,0.0,39.770874603,16.0824960704,32.6817896323,1.10347184244,0.0,1.10347184244
 11/28  09:00:00,131.00749597,3.27651657471,0.0,9.07173870347,48.2474882111,70.4033123869,1.10397028069,0.0,1.10397028069
 11/28  10:00:00,127.027978019,3.18270247936,0.0,13.5346062759,48.2474882111,62.0547409583,2.1884203504,0.0,2.1884203504
 11/28  11:00:00,122.989907877,3.18270247936,0.0,11.4231295408,48.2474882111,60.1281475517,1.10426806988,0.0,1.10426806988
 11/28  12:00:00,121.613894497,3.1920666982,0.0,8.1111585354,48.2474882111,62.0547409583,2.18866820569,0.0,2.18866820569
 11/28  13:00:00,122.259187116,3.25393490735,0.0,9.23893145243,48.2474882111,61.5103924513,2.18941281429,0.0,2.18941281429
 11/28  14:00:00,120.176341514,3.27582912379,0.0,4.98434862083,48.2474882111,63.6602354638,3.2743011971,0.0,3.2743011971
 11/28  15:00:00,114.411100123,3.19355298816,0.0,2.83347127809,48.2474882111,60.1281475517,1.10408403745,0.0,1.10408403745
 11/28  16:00:00,113.639587087,3.21168125316,0.0,2.04382997675,48.2474882111,60.1281475517,2.18801143599,0.0,2.18801143599
 11/28  17:00:00,126.100543368,3.30935036922,0.0,4.11522703248,48.2474882111,63.0180376616,1.10425079274,0.0,1.10425079274
 11/28  18:00:00,127.742166903,3.39008670807,0.0,9.21902788057,37.5258241642,62.7947880557,2.18784834043,0.0,2.18784834043
 11/28  19:00:00,97.6298494008,3.18270247936,0.0,16.8123677562,26.8041601173,36.0181789539,1.10349500867,0.0,1.10349500867
 11/28  20:00:00,99.1058411109,3.18270247936,0.0,20.8571506751,26.8041601173,33.4493877451,0.02,0.0,0.02
 11/28  21:00:00,90.0781796296,3.18270247936,0.0,27.9119852641,16.0824960704,28.0885557216,1.10338399874,0.0,1.10338399874
 11/28  22:00:00,91.4585243658,3.18270247936,0.0,30.5767256047,16.0824960704,26.8041601173,1.10308873462,0.0,1.10308873462
 11/28  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296004732,0.0,1.10296004732
 11/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295940141,0.0,1.10295940141
 11/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/29  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295979176,0.0,1.10295979176
 11/29  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/29  07:00:00,99.1911613905,3.18270247936,0.0,59.3265253664,5.36083202345,21.4433280938,1.10303203321,0.0,1.10303203321
 11/29  08:00:00,91.4430563576,3.18270247936,0.0,39.4876280816,16.0824960704,32.6817896323,1.67763449059,0.574220855668,1.10341363493
 11/29  09:00:00,132.033833903,3.27020750397,0.0,10.104385707,48.2474882111,70.4033123869,1.1040172063,0.0,1.1040172063
 11/29  10:00:00,119.824588552,3.18270247936,0.0,6.33121680927,48.2474882111,62.0547409583,2.18834184751,0.0,2.18834184751
 11/29  11:00:00,116.941814514,3.23236545575,0.539034156951,4.78633904402,48.2474882111,60.1281475517,1.10409407565,0.0,1.10409407565
 11/29  12:00:00,120.980043009,3.54690862093,3.56928101547,3.55318410869,48.2474882111,62.0547409583,2.18877887716,0.0,2.18877887716
 11/29  13:00:00,123.360975569,3.78526173186,6.60944793836,3.19994514234,48.2474882111,61.5103924513,3.27425523975,0.0,3.27425523975
 11/29  14:00:00,124.193271972,3.95717820672,7.96761839785,0.352311598783,48.2474882111,63.6602354638,2.18949974301,0.0,2.18949974301
 11/29  15:00:00,117.942908211,3.68773119889,5.67705838364,0.194042771617,48.2474882111,60.1281475517,1.10395785886,0.0,1.10395785886
 11/29  16:00:00,114.695914491,3.46785805807,2.58351988609,0.260460690301,48.2474882111,60.1281475517,2.18795461546,0.0,2.18795461546
 11/29  17:00:00,123.33285606,3.37445408527,0.138780956381,1.14365505194,48.2474882111,63.0180376616,2.18856754276,0.0,2.18856754276
 11/29  18:00:00,122.136473059,3.44088932702,0.0,3.56253141774,37.5258241642,62.7947880557,1.10368537517,0.0,1.10368537517
 11/29  19:00:00,90.2224918196,3.18270247936,0.0,9.40501017494,26.8041601173,36.0181789539,1.10354642453,0.0,1.10354642453
 11/29  20:00:00,90.7503002211,3.18270247936,0.0,12.5016097852,26.8041601173,33.4493877451,1.10331897648,0.0,1.10331897648
 11/29  21:00:00,81.4756881255,3.18270247936,0.0,19.30949376,16.0824960704,28.0885557216,0.02,0.0,0.02
 11/29  22:00:00,83.5107236164,3.18270247936,0.0,22.6289248553,16.0824960704,26.8041601173,1.10320659376,0.0,1.10320659376
 11/29  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.102960349,0.0,1.102960349
 11/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295801413,0.0,1.10295801413
 11/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/30  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296052147,0.0,1.10296052147
 11/30  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/30  07:00:00,102.795047723,3.18270247936,0.0,62.9304116991,5.36083202345,21.4433280938,1.10307790629,0.0,1.10307790629
 11/30  08:00:00,99.819978489,3.18270247936,0.0,47.8645502129,16.0824960704,32.6817896323,17.2679131615,16.1644472758,1.10346588574
 11/30  09:00:00,143.432493302,3.26867358243,0.0,21.5045790271,48.2474882111,70.4033123869,8.3212370357,7.2171495277,1.104087508
 11/30  10:00:00,127.091138091,3.18270247936,0.0,13.5977663485,48.2474882111,62.0547409583,4.11285863995,1.92459337456,2.1882652654
 11/30  11:00:00,120.981679608,3.18270247936,0.0,9.41490127152,48.2474882111,60.1281475517,1.10416596145,0.0,1.10416596145
 11/30  12:00:00,120.608599618,3.2401195126,0.0,7.05781084206,48.2474882111,62.0547409583,2.18891486349,0.0,2.18891486349
 11/30  13:00:00,120.419008226,3.54157583415,0.0,7.11111163547,48.2474882111,61.5103924513,3.27449310538,0.0,3.27449310538
 11/30  14:00:00,117.982979627,3.79882783768,0.453584345141,1.81440367484,48.2474882111,63.6602354638,2.18966903056,0.0,2.18966903056
 11/30  15:00:00,114.712487474,3.61805406353,1.71525080558,0.995106748128,48.2474882111,60.1281475517,1.10403261335,0.0,1.10403261335
 11/30  16:00:00,114.283608404,3.37463826852,1.62084370947,0.904050569609,48.2474882111,60.1281475517,2.1879220662,0.0,2.1879220662
 11/30  17:00:00,123.798185197,3.35723851142,0.417338616794,1.3476421016,48.2474882111,63.0180376616,2.18873858902,0.0,2.18873858902
 11/30  18:00:00,121.550672884,3.43635287583,0.0,2.9812676938,37.5258241642,62.7947880557,1.10375937354,0.0,1.10375937354
 11/30  19:00:00,88.3401635636,3.18270247936,0.0,7.52268191896,26.8041601173,36.0181789539,1.10350559888,0.0,1.10350559888
 11/30  20:00:00,89.3979302971,3.18270247936,0.0,11.1492398613,26.8041601173,33.4493877451,1.10330559137,0.0,1.10330559137
 11/30  21:00:00,81.0099902067,3.18270247936,0.0,18.8437958412,16.0824960704,28.0885557216,1.10335669453,0.0,1.10335669453
 11/30  22:00:00,82.8362919475,3.18270247936,0.0,21.9544931865,16.0824960704,26.8041601173,0.02,0.0,0.02
 11/30  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029569644,0.0,1.1029569644
 12/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.102960797,0.0,1.102960797
 12/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295870173,0.0,1.10295870173
 12/01  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/01  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/01  07:00:00,107.929460984,3.18270247936,0.0,68.06482496,5.36083202345,21.4433280938,1.10311576007,0.0,1.10311576007
 12/01  08:00:00,103.910992061,3.18270247936,0.0,51.9555637848,16.0824960704,32.6817896323,17.9181474578,16.8147102903,1.10343716754
 12/01  09:00:00,146.591519981,3.24098890394,0.0,24.6912903848,48.2474882111,70.4033123869,5.97754082628,4.87357349229,1.10396733399
 12/01  10:00:00,127.953586542,3.18270247936,0.0,14.4602147987,48.2474882111,62.0547409583,2.53628958623,0.348103861448,2.18818572479
 12/01  11:00:00,120.657047619,3.18270247936,0.0,9.09026928316,48.2474882111,60.1281475517,2.18837860444,0.0,2.18837860444
 12/01  12:00:00,120.334700311,3.1864791353,0.0,6.83755191257,48.2474882111,62.0547409583,1.10433980214,0.0,1.10433980214
 12/01  13:00:00,119.805259539,3.25142038907,0.0,6.78751839362,48.2474882111,61.5103924513,3.27446126612,0.0,3.27446126612
 12/01  14:00:00,119.442652254,3.27128522628,0.0,4.25520325865,48.2474882111,63.6602354638,2.18923641852,0.0,2.18923641852
 12/01  15:00:00,115.496901418,3.18406596726,0.48944872487,3.43931086926,48.2474882111,60.1281475517,2.18789586843,0.0,2.18789586843
 12/01  16:00:00,113.757177074,3.19495038027,0.297429690517,1.88072114651,48.2474882111,60.1281475517,1.10403396526,0.0,1.10403396526
 12/01  17:00:00,125.263891639,3.2902799689,0.0,3.29764570284,48.2474882111,63.0180376616,2.18866408541,0.0,2.18866408541
 12/01  18:00:00,125.674402515,3.37524788817,0.0,7.16610231288,37.5258241642,62.7947880557,1.10371046012,0.0,1.10371046012
 12/01  19:00:00,94.8736159289,3.18270247936,0.0,14.0561342843,26.8041601173,36.0181789539,1.1034846371,0.0,1.1034846371
 12/01  20:00:00,96.8566580101,3.18270247936,0.0,18.6079675743,26.8041601173,33.4493877451,1.10330535884,0.0,1.10330535884
 12/01  21:00:00,88.1614395079,3.18270247936,0.0,25.9952451424,16.0824960704,28.0885557216,1.10334967446,0.0,1.10334967446
 12/01  22:00:00,89.2267532656,3.18270247936,0.0,28.3449545045,16.0824960704,26.8041601173,0.02,0.0,0.02
 12/01  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295886323,0.0,1.10295886323
 12/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/02  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/02  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296088261,0.0,1.10296088261
 12/02  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/02  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295986475,0.0,1.10295986475
 12/02  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/02  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306223749,0.0,1.10306223749
 12/02  07:00:00,120.946393412,3.18270247936,0.0,81.0817573876,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/02  08:00:00,88.7655542512,3.18270247936,0.0,53.6326691429,5.36083202345,26.5809105114,15.3197924515,14.2166369023,1.10315554925
 12/02  09:00:00,87.7785201388,3.18270247936,0.0,26.4836727154,26.8041601173,31.2995447326,0.573147680871,0.553147680871,0.02
 12/02  10:00:00,83.6319538252,3.18270247936,0.0,20.0894140942,26.8041601173,33.5472370403,1.10346120376,0.0,1.10346120376
 12/02  11:00:00,81.6966554366,3.23295425091,1.44910067645,17.6180599608,26.8041601173,32.583940337,1.10351794944,0.0,1.10351794944
 12/02  12:00:00,85.2727262403,3.39187058793,5.17986696334,15.0567558329,26.8041601173,34.8316326447,1.10351698205,0.0,1.10351698205
 12/02  13:00:00,84.6887016819,3.50950178153,9.35809837354,11.4612642751,26.8041601173,33.5472370403,1.10356789443,0.0,1.10356789443
 12/02  14:00:00,78.1622890978,3.47958851516,11.0274902809,5.86416425884,26.8041601173,30.9784458315,1.10347546242,0.0,1.10347546242
 12/02  15:00:00,53.7416834171,3.27415112974,11.6369958344,9.4491450328,8.04124803518,21.3317032909,1.10335734944,0.0,1.10335734944
 12/02  16:00:00,52.8882644829,3.18332778156,11.0050681302,10.6028727553,8.04124803518,20.0473076865,1.10302680958,0.0,1.10302680958
 12/02  17:00:00,61.2519371616,3.18270247936,7.92601075882,14.3231292065,8.04124803518,20.3684065876,1.10329541159,0.0,1.10329541159
 12/02  18:00:00,67.4586605809,3.18270247936,1.80283314311,26.9711793756,2.68041601173,18.0090894769,0.02,0.0,0.02
 12/02  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302568146,0.0,1.10302568146
 12/02  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/02  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303340307,0.0,1.10303340307
 12/02  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/02  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296073053,0.0,1.10296073053
 12/02  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292752091,0.0,1.10292752091
 12/03  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292734498,0.0,1.10292734498
 12/03  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  07:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292886964,0.0,1.10292886964
 12/03  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295953625,0.0,1.10295953625
 12/03  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299636021,0.0,1.10299636021
 12/03  13:00:00,20.059719861,0.442671177472,0.845696507366,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  14:00:00,21.5706710767,0.938310741016,1.8610081595,0.0,2.68041601173,16.0824960704,1.10317202866,0.0,1.10317202866
 12/03  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  17:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295854032,0.0,1.10295854032
 12/03  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292314202,0.0,1.10292314202
 12/03  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301933672,0.0,1.10301933672
 12/03  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292540425,0.0,1.10292540425
 12/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295913314,0.0,1.10295913314
 12/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/04  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296135911,0.0,1.10296135911
 12/04  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/04  07:00:00,153.389554406,3.18270247936,0.0,113.524918382,5.36083202345,21.4433280938,1.13953506821,0.036499395848,1.10303567236
 12/04  08:00:00,130.199600396,3.18270247936,0.0,78.2441721203,16.0824960704,32.6817896323,19.3521026633,18.2486620629,1.10344060035
 12/04  09:00:00,153.744647891,3.18270247936,0.0,31.90270472,48.2474882111,70.4033123869,2.83890826187,1.73476936676,1.10413889511
 12/04  10:00:00,132.30119551,3.18270247936,0.0,18.807823767,48.2474882111,62.0547409583,2.18832017896,0.0,2.18832017896
 12/04  11:00:00,125.047674152,3.18270247936,0.285770105443,13.1951257105,48.2474882111,60.1281475517,1.1042506495,0.0,1.1042506495
 12/04  12:00:00,126.094711376,3.18270247936,2.11735330102,10.4839863318,48.2474882111,62.0547409583,2.18864999764,0.0,2.18864999764
 12/04  13:00:00,129.047180366,3.18270247936,4.87190529963,11.2262518302,48.2474882111,61.5103924513,2.18942179849,0.0,2.18942179849
 12/04  14:00:00,127.593656286,3.19251825964,6.38417922959,6.10079502828,48.2474882111,63.6602354638,3.27435988248,0.0,3.27435988248
 12/04  15:00:00,124.827411082,3.18270247936,7.44786619651,5.8127665497,48.2474882111,60.1281475517,1.10392387906,0.0,1.10392387906
 12/04  16:00:00,124.149020735,3.18270247936,7.13692738909,5.44531501001,48.2474882111,60.1281475517,2.18807370399,0.0,2.18807370399
 12/04  17:00:00,133.095060346,3.21076590868,4.31424259228,6.89408587784,48.2474882111,63.0180376616,1.10429194152,0.0,1.10429194152
 12/04  18:00:00,130.378310375,3.29821665858,0.975643174308,10.971398228,37.5258241642,62.7947880557,2.18779296387,0.0,2.18779296387
 12/04  19:00:00,99.9596524929,3.18270247936,0.0,19.1421708482,26.8041601173,36.0181789539,1.10353668202,0.0,1.10353668202
 12/04  20:00:00,101.600989537,3.18270247936,0.0,23.3522991011,26.8041601173,33.4493877451,1.10331292032,0.0,1.10331292032
 12/04  21:00:00,94.2598942807,3.18270247936,0.0,32.0936999152,16.0824960704,28.0885557216,0.02,0.0,0.02
 12/04  22:00:00,97.0687655737,3.18270247936,0.0,36.1869668126,16.0824960704,26.8041601173,1.10320290628,0.0,1.10320290628
 12/04  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296130599,0.0,1.10296130599
 12/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296028417,0.0,1.10296028417
 12/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/05  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296136366,0.0,1.10296136366
 12/05  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/05  07:00:00,117.431902743,3.18270247936,0.0,77.5672667191,5.36083202345,21.4433280938,1.10307883243,0.0,1.10307883243
 12/05  08:00:00,100.652424136,3.18270247936,0.0,48.6969958602,16.0824960704,32.6817896323,5.37053799101,4.2670668689,1.1034711221
 12/05  09:00:00,135.588613094,3.21542446044,0.0,13.7139479412,48.2474882111,70.4033123869,1.10412435427,0.0,1.10412435427
 12/05  10:00:00,121.53114202,3.19349556277,0.288920545201,7.73805664881,48.2474882111,62.0547409583,2.18830649548,0.0,2.18830649548
 12/05  11:00:00,119.689657656,3.35795555476,2.23322918207,5.71439706189,48.2474882111,60.1281475517,1.10419308813,0.0,1.10419308813
 12/05  12:00:00,124.895641562,3.60983154432,6.66334340382,4.31179735075,48.2474882111,62.0547409583,2.18900589626,0.0,2.18900589626
 12/05  13:00:00,127.602995079,3.85512462872,9.68807102114,4.29347867276,48.2474882111,61.5103924513,3.27430783314,0.0,3.27430783314
 12/05  14:00:00,126.482482015,4.03585796711,10.03531674,0.495143538756,48.2474882111,63.6602354638,2.18947737231,0.0,2.18947737231
 12/05  15:00:00,123.344665379,3.84125830454,10.9909869412,0.128344276394,48.2474882111,60.1281475517,1.10409229042,0.0,1.10409229042
 12/05  16:00:00,123.369263251,3.61277521438,11.3696857245,0.0027264546955,48.2474882111,60.1281475517,2.18805194049,0.0,2.18805194049
 12/05  17:00:00,128.59101193,3.37633808994,6.13986297124,0.39884490213,48.2474882111,63.0180376616,2.18891530194,0.0,2.18891530194
 12/05  18:00:00,121.674213502,3.40105889141,0.250751269033,2.88935102762,37.5258241642,62.7947880557,1.10368984455,0.0,1.10368984455
 12/05  19:00:00,90.8751495934,3.18270247936,0.0,10.0576679488,26.8041601173,36.0181789539,1.10357322893,0.0,1.10357322893
