Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/05  20:00:00,92.4630923668,3.18270247936,0.0,14.2144019309,26.8041601173,33.4493877451,1.10329283019,0.0,1.10329283019
 12/05  21:00:00,84.1864540359,3.18270247936,0.0,22.0202596704,16.0824960704,28.0885557216,1.10341944197,0.0,1.10341944197
 12/05  22:00:00,85.9534686029,3.18270247936,0.0,25.0716698419,16.0824960704,26.8041601173,0.02,0.0,0.02
 12/05  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296166667,0.0,1.10296166667
 12/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295784641,0.0,1.10295784641
 12/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296178677,0.0,1.10296178677
 12/06  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/06  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305948111,0.0,1.10305948111
 12/06  07:00:00,104.213555825,3.18270247936,0.0,64.3489198011,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/06  08:00:00,100.889159252,3.18270247936,0.0,48.933730976,16.0824960704,32.6817896323,4.77880782844,3.67539233971,1.10341548873
 12/06  09:00:00,140.66344124,3.23229570269,0.0,18.7719048453,48.2474882111,70.4033123869,1.1040761184,0.0,1.1040761184
 12/06  10:00:00,126.14646269,3.18270247936,0.0,12.6530909473,48.2474882111,62.0547409583,2.18819629673,0.0,2.18819629673
 12/06  11:00:00,122.170119919,3.18270247936,0.479391028145,10.1239505541,48.2474882111,60.1281475517,2.18841799142,0.0,2.18841799142
 12/06  12:00:00,123.37159685,3.18307174106,4.14379113825,5.73406470753,48.2474882111,62.0547409583,2.18909937548,0.0,2.18909937548
 12/06  13:00:00,126.194602774,3.24292917528,6.47113778643,6.71421505604,48.2474882111,61.5103924513,2.1896466198,0.0,2.1896466198
 12/06  14:00:00,125.886535071,3.25851651218,6.4989068882,4.21294790172,48.2474882111,63.6602354638,2.18957189631,0.0,2.18957189631
 12/06  15:00:00,121.672332569,3.18270247936,6.35956833583,3.74598589646,48.2474882111,60.1281475517,2.18820139957,0.0,2.18820139957
 12/06  16:00:00,121.11363466,3.18270247936,5.30612047176,4.24073585203,48.2474882111,60.1281475517,1.10400274651,0.0,1.10400274651
 12/06  17:00:00,130.510313919,3.26848991396,3.63106852992,4.9347895086,48.2474882111,63.0180376616,2.18876150163,0.0,2.18876150163
 12/06  18:00:00,127.94027605,3.35957391336,1.92720716654,7.52044265566,37.5258241642,62.7947880557,1.10372955699,0.0,1.10372955699
 12/06  19:00:00,93.9723649282,3.18270247936,0.290369770283,12.8645135132,26.8041601173,36.0181789539,1.10360808793,0.0,1.10360808793
 12/06  20:00:00,93.4593142454,3.18270247936,0.0,15.2106238096,26.8041601173,33.4493877451,1.10310238517,0.0,1.10310238517
 12/06  21:00:00,83.753757515,3.18270247936,0.0,21.5875631495,16.0824960704,28.0885557216,1.10339793899,0.0,1.10339793899
 12/06  22:00:00,85.8443313092,3.18270247936,0.0,24.9625325481,16.0824960704,26.8041601173,0.02,0.0,0.02
 12/06  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030142498,0.0,1.1030142498
 12/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296178073,0.0,1.10296178073
 12/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295699275,0.0,1.10295699275
 12/07  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/07  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307342449,0.0,1.10307342449
 12/07  07:00:00,103.779128727,3.18270247936,0.0,61.4471593699,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/07  08:00:00,95.2835977765,3.18270247936,0.0,43.3281695004,16.0824960704,32.6817896323,1.54066291633,0.437217468704,1.10344544762
 12/07  09:00:00,140.112421997,3.23135823245,0.195811275409,18.0260117971,48.2474882111,70.4033123869,2.18811407225,0.0,2.18811407225
 12/07  10:00:00,126.217675917,3.18270247936,2.11781663046,10.6064875437,48.2474882111,62.0547409583,1.104251828,0.0,1.104251828
 12/07  11:00:00,121.595176906,3.18270247936,2.82374075452,7.20465781539,48.2474882111,60.1281475517,2.18834291146,0.0,2.18834291146
 12/07  12:00:00,123.913989888,3.18270247936,5.9277488535,4.49286929167,48.2474882111,62.0547409583,2.18879551651,0.0,2.18879551651
 12/07  13:00:00,126.205306685,3.24129733982,9.51741900938,3.68026957887,48.2474882111,61.5103924513,2.18973247674,0.0,2.18973247674
 12/07  14:00:00,130.615246282,3.43731515326,14.8421557633,0.419611597006,48.2474882111,63.6602354638,2.1895809054,0.0,2.1895809054
 12/07  15:00:00,129.798867814,3.47806571608,17.8848217126,0.0519045281927,48.2474882111,60.1281475517,2.18849507226,0.0,2.18849507226
 12/07  16:00:00,127.842800869,3.36983203768,16.0888929747,0.0,48.2474882111,60.1281475517,1.10402019632,0.0,1.10402019632
 12/07  17:00:00,132.368662426,3.33188270793,10.2056631421,0.155150609464,48.2474882111,63.0180376616,2.1886899206,0.0,2.1886899206
 12/07  18:00:00,124.714459803,3.40414155592,4.14874911274,2.02851682013,37.5258241642,62.7947880557,1.10382391608,0.0,1.10382391608
 12/07  19:00:00,89.9541933364,3.18270247936,2.83926366933,6.29744802245,26.8041601173,36.0181789539,1.10374873156,0.0,1.10374873156
 12/07  20:00:00,88.2308814983,3.18270247936,0.789552778508,9.19263828397,26.8041601173,33.4493877451,1.10345653065,0.0,1.10345653065
 12/07  21:00:00,79.4922737397,3.18270247936,0.0,17.3260793742,16.0824960704,28.0885557216,1.10338276268,0.0,1.10338276268
 12/07  22:00:00,82.5192642146,3.18270247936,0.0,21.6374654535,16.0824960704,26.8041601173,1.10306227731,0.0,1.10306227731
 12/07  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296200995,0.0,1.10296200995
 12/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295903978,0.0,1.10295903978
 12/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/08  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296221274,0.0,1.10296221274
 12/08  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/08  07:00:00,98.5577414765,3.18270247936,0.0,56.2257721191,5.36083202345,21.4433280938,1.10302995275,0.0,1.10302995275
 12/08  08:00:00,88.3089848886,3.18270247936,0.0,36.3535566125,16.0824960704,32.6817896323,0.201066530545,0.181066530545,0.02
 12/08  09:00:00,130.277950099,3.26109866111,0.518870982213,7.83873976382,48.2474882111,70.4033123869,2.18775155788,0.0,2.18775155788
 12/08  10:00:00,120.850673091,3.22623681721,2.19681629932,5.1169507114,48.2474882111,62.0547409583,2.18835322104,0.0,2.18835322104
 12/08  11:00:00,120.617178179,3.47238521448,5.30108787209,3.45962923592,48.2474882111,60.1281475517,1.10422350193,0.0,1.10422350193
 12/08  12:00:00,124.838868156,3.71109298254,8.53796107106,2.27914483927,48.2474882111,62.0547409583,2.18860760162,0.0,2.18860760162
 12/08  13:00:00,124.266851219,3.81854422185,8.35430576713,2.32768047331,48.2474882111,61.5103924513,2.18939393408,0.0,2.18939393408
 12/08  14:00:00,123.723866121,3.95804107024,7.66485404076,0.18480724064,48.2474882111,63.6602354638,3.27434879388,0.0,3.27434879388
 12/08  15:00:00,118.158840284,3.67795712687,6.0555861811,0.0412211191093,48.2474882111,60.1281475517,1.10410873869,0.0,1.10410873869
 12/08  16:00:00,115.73069934,3.4510219191,3.83433832644,0.0612632370967,48.2474882111,60.1281475517,2.18808257608,0.0,2.18808257608
 12/08  17:00:00,123.719176234,3.35585552665,1.00354079575,0.683813944841,48.2474882111,63.0180376616,2.16476607527,0.0,2.16476607527
 12/08  18:00:00,121.495348332,3.42337675006,0.0,2.93891926831,37.5258241642,62.7947880557,1.12744823159,0.0,1.12744823159
 12/08  19:00:00,89.3231585576,3.18270247936,0.0,8.50567691303,26.8041601173,36.0181789539,1.10354996705,0.0,1.10354996705
 12/08  20:00:00,90.105483234,3.18270247936,0.0,11.8567927981,26.8041601173,33.4493877451,1.10332506121,0.0,1.10332506121
 12/08  21:00:00,81.6530751708,3.18270247936,0.0,19.4868808053,16.0824960704,28.0885557216,0.02,0.0,0.02
 12/08  22:00:00,84.2906625201,3.18270247936,0.0,23.408863759,16.0824960704,26.8041601173,1.10321476062,0.0,1.10321476062
 12/08  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296166741,0.0,1.10296166741
 12/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296180381,0.0,1.10296180381
 12/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/09  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296185987,0.0,1.10296185987
 12/09  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/09  07:00:00,101.678835378,3.18270247936,0.0,59.3468660205,5.36083202345,21.4433280938,1.10307895392,0.0,1.10307895392
 12/09  08:00:00,81.399314163,3.18270247936,0.0,46.2664290547,5.36083202345,26.5809105114,1.81807105763,0.714909245717,1.10316181191
 12/09  09:00:00,87.5142559671,3.18270247936,0.0,26.2194085437,26.8041601173,31.2995447326,0.02,0.0,0.02
 12/09  10:00:00,81.1021832086,3.18270247936,0.0,17.5596434775,26.8041601173,33.5472370403,1.10353015738,0.0,1.10353015738
 12/09  11:00:00,77.4568457592,3.18270247936,0.0,14.8776027314,26.8041601173,32.583940337,1.10347385051,0.0,1.10347385051
 12/09  12:00:00,80.2733152253,3.26215370384,2.99753172317,12.3693969422,26.8041601173,34.8316326447,1.10357114283,0.0,1.10357114283
 12/09  13:00:00,79.5840666934,3.36450236505,6.81729698579,9.04243009083,26.8041601173,33.5472370403,1.10352193483,0.0,1.10352193483
 12/09  14:00:00,74.8543615564,3.39028518604,8.69748286282,4.9755474646,26.8041601173,30.9784458315,1.10345651778,0.0,1.10345651778
 12/09  15:00:00,49.0312401243,3.19602028226,8.11933956436,8.33448885747,8.04124803518,21.3317032909,1.10333346799,0.0,1.10333346799
 12/09  16:00:00,47.5488550358,3.18270247936,5.3599363625,10.9092203782,8.04124803518,20.0473076865,1.10325589327,0.0,1.10325589327
 12/09  17:00:00,57.2524425675,3.18270247936,1.28628574074,16.9633596305,8.04124803518,20.3684065876,0.02,0.0,0.02
 12/09  18:00:00,66.8147971201,3.18270247936,0.0,28.130149058,2.68041601173,18.0090894769,1.10314871597,0.0,1.10314871597
 12/09  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/09  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302971276,0.0,1.10302971276
 12/09  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/09  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310939905,0.0,1.10310939905
 12/09  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/09  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296234638,0.0,1.10296234638
 12/10  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292894465,0.0,1.10292894465
 12/10  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292898656,0.0,1.10292898656
 12/10  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  07:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296150645,0.0,1.10296150645
 12/10  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293014784,0.0,1.10293014784
 12/10  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299585962,0.0,1.10299585962
 12/10  13:00:00,19.7682717629,0.535097551417,0.461822035257,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  14:00:00,19.5987502126,0.267548775708,0.559849260697,0.0,2.68041601173,16.0824960704,1.10316215711,0.0,1.10316215711
 12/10  15:00:00,19.2813782191,0.178365850472,0.331660192433,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  17:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296213719,0.0,1.10296213719
 12/10  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292109492,0.0,1.10292109492
 12/10  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303609061,0.0,1.10303609061
 12/10  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029421543,0.0,1.1029421543
 12/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296275102,0.0,1.10296275102
 12/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/11  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296052264,0.0,1.10296052264
 12/11  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/11  07:00:00,155.963983762,3.18270247936,0.0,113.632014404,5.36083202345,21.4433280938,1.17321098868,0.0701743133861,1.10303667529
 12/11  08:00:00,134.788422587,3.18270247936,0.0,82.8329943114,16.0824960704,32.6817896323,29.1545729967,29.1345729967,0.02
 12/11  09:00:00,164.122568737,3.18270247936,0.0,42.2806255652,48.2474882111,70.4033123869,15.240401848,13.0525207348,2.1878811132
 12/11  10:00:00,145.383083311,3.18270247936,0.0,31.8897115683,48.2474882111,62.0547409583,4.77380756075,2.58548888226,2.1883186785
 12/11  11:00:00,131.214396334,3.18270247936,0.0,19.6476179978,48.2474882111,60.1281475517,1.55646327668,0.452250864908,1.10421241177
 12/11  12:00:00,131.395010409,3.18270247936,0.0,17.9016386657,48.2474882111,62.0547409583,2.18886606165,0.0,2.18886606165
 12/11  13:00:00,132.245915895,3.18270247936,0.0,19.2968926587,48.2474882111,61.5103924513,2.18938309983,0.0,2.18938309983
 12/11  14:00:00,123.332715053,3.186914535,0.0,8.22963674866,48.2474882111,63.6602354638,3.27456326645,0.0,3.27456326645
 12/11  15:00:00,116.202277557,3.23218001102,0.0,4.5860216886,48.2474882111,60.1281475517,1.10411277244,0.0,1.10411277244
 12/11  16:00:00,115.900380712,3.20402672006,0.448652840613,3.8636252947,48.2474882111,60.1281475517,2.18809685677,0.0,2.18809685677
 12/11  17:00:00,126.922341121,3.23877298765,0.0573118673727,4.95029029942,48.2474882111,63.0180376616,2.18857816325,0.0,2.18857816325
 12/11  18:00:00,129.913929554,3.30990743236,0.0,11.4709698072,37.5258241642,62.7947880557,1.10369631895,0.0,1.10369631895
 12/11  19:00:00,102.322805238,3.18270247936,0.0,21.5053235938,26.8041601173,36.0181789539,1.10356329117,0.0,1.10356329117
 12/11  20:00:00,103.684269937,3.18270247936,0.0,25.4355795008,26.8041601173,33.4493877451,1.10333621717,0.0,1.10333621717
 12/11  21:00:00,95.7410820079,3.18270247936,0.0,33.5748876425,16.0824960704,28.0885557216,0.02,0.0,0.02
 12/11  22:00:00,99.0888741114,3.18270247936,0.0,38.2070753503,16.0824960704,26.8041601173,3.62415911177,2.52093390498,1.10322520679
 12/11  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295920929,0.0,1.10295920929
 12/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296292922,0.0,1.10296292922
 12/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/12  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029587537,0.0,1.1029587537
 12/12  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/12  07:00:00,114.737021258,3.18270247936,0.0,72.4050519005,5.36083202345,21.4433280938,1.10310527525,0.0,1.10310527525
 12/12  08:00:00,99.4441701955,3.18270247936,0.0,47.4887419194,16.0824960704,32.6817896323,3.3901337754,2.28671523045,1.10341854494
 12/12  09:00:00,136.659745222,3.21731492692,0.0,14.7831896027,48.2474882111,70.4033123869,1.39358593784,0.289505059636,1.1040808782
 12/12  10:00:00,123.973579993,3.18270247936,0.0,10.4802082499,48.2474882111,62.0547409583,2.18819318477,0.0,2.18819318477
 12/12  11:00:00,121.46891466,3.23992896481,0.0,9.84490983824,48.2474882111,60.1281475517,2.18842495538,0.0,2.18842495538
 12/12  12:00:00,123.168896891,3.36088527812,0.0,9.49734234918,48.2474882111,62.0547409583,2.18874929255,0.0,2.18874929255
 12/12  13:00:00,123.94363707,3.44842388881,0.0,10.7288924252,48.2474882111,61.5103924513,2.18980260239,0.0,2.18980260239
 12/12  14:00:00,120.667798093,3.54921104684,0.0,5.20242327766,48.2474882111,63.6602354638,2.18942899324,0.0,2.18942899324
 12/12  15:00:00,115.360888115,3.33028715682,0.0,3.64652510144,48.2474882111,60.1281475517,2.1880787586,0.0,2.1880787586
 12/12  16:00:00,115.189356426,3.22560042895,0.0,3.57968014005,48.2474882111,60.1281475517,1.10394735111,0.0,1.10394735111
 12/12  17:00:00,127.43482011,3.28946529295,0.0,5.46938885002,48.2474882111,63.0180376616,2.18866442694,0.0,2.18866442694
 12/12  18:00:00,130.219212647,3.3617036872,0.0,11.7244566454,37.5258241642,62.7947880557,1.10369032567,0.0,1.10369032567
 12/12  19:00:00,100.269654522,3.18270247936,0.0,19.4521728772,26.8041601173,36.0181789539,1.10359531076,0.0,1.10359531076
 12/12  20:00:00,101.328211233,3.18270247936,0.0,23.0795207972,26.8041601173,33.4493877451,1.10333122797,0.0,1.10333122797
 12/12  21:00:00,92.3963292566,3.18270247936,0.0,30.2301348911,16.0824960704,28.0885557216,1.10337451559,0.0,1.10337451559
 12/12  22:00:00,94.6771693981,3.18270247936,0.0,33.795370637,16.0824960704,26.8041601173,1.14513748662,1.12513748662,0.02
 12/12  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300636887,0.0,1.10300636887
 12/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295950443,0.0,1.10295950443
 12/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296308911,0.0,1.10296308911
 12/13  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/13  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.103069797,0.0,1.103069797
 12/13  07:00:00,140.471291851,3.18270247936,0.0,98.1393224933,5.36083202345,21.4433280938,0.0961652376851,0.0761652376851,0.02
 12/13  08:00:00,114.810498154,3.18270247936,0.0,62.8550698777,16.0824960704,32.6817896323,18.2261068755,17.1226747027,1.10343217283
 12/13  09:00:00,144.7856477,3.21585069374,0.0,22.9105563146,48.2474882111,70.4033123869,6.65685019835,4.46864540956,2.1882047888
 12/13  10:00:00,127.689801507,3.18293158915,0.0,14.1962006546,48.2474882111,62.0547409583,1.47501975236,0.370765744192,1.10425400816
 12/13  11:00:00,121.393693819,3.27416783151,0.299110942573,9.43633918759,48.2474882111,60.1281475517,2.18835238779,0.0,2.18835238779
 12/13  12:00:00,123.706933492,3.43215389672,2.27559196033,7.68851837102,48.2474882111,62.0547409583,2.18882661177,0.0,2.18882661177
 12/13  13:00:00,124.889897103,3.5664365215,3.13037159333,8.42676823163,48.2474882111,61.5103924513,2.18977513558,0.0,2.18977513558
 12/13  14:00:00,122.220588282,3.68886007571,3.22507623746,3.39048819992,48.2474882111,63.6602354638,2.18950274489,0.0,2.18950274489
 12/13  15:00:00,116.920520019,3.49424701364,3.08594458462,1.95625256405,48.2474882111,60.1281475517,2.18838522085,0.0,2.18838522085
 12/13  16:00:00,114.773386618,3.33499201793,1.04102648483,2.01329225882,48.2474882111,60.1281475517,1.10406761944,0.0,1.10406761944
 12/13  17:00:00,125.130528758,3.30831545545,0.0,3.14624733594,48.2474882111,63.0180376616,2.18866859364,0.0,2.18866859364
 12/13  18:00:00,125.786088846,3.37741061726,0.0,7.27562591438,37.5258241642,62.7947880557,2.18763248923,0.0,2.18763248923
 12/13  19:00:00,96.3758759622,3.18270247936,0.0,15.5583943176,26.8041601173,36.0181789539,1.10352514069,0.0,1.10352514069
 12/13  20:00:00,97.6588965704,3.18270247936,0.0,19.4102061346,26.8041601173,33.4493877451,0.02,0.0,0.02
 12/13  21:00:00,88.101994383,3.18270247936,0.0,25.9358000175,16.0824960704,28.0885557216,1.10332490678,0.0,1.10332490678
 12/13  22:00:00,90.3618203197,3.18270247936,0.0,29.4800215587,16.0824960704,26.8041601173,1.10306623977,0.0,1.10306623977
 12/13  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296214703,0.0,1.10296214703
 12/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296312651,0.0,1.10296312651
 12/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/14  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029617663,0.0,1.1029617663
 12/14  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/14  07:00:00,108.753390003,3.18270247936,0.0,66.4214206461,5.36083202345,21.4433280938,1.10303494394,0.0,1.10303494394
 12/14  08:00:00,95.1491928934,3.18270247936,0.0,43.1937646173,16.0824960704,32.6817896323,4.34030190695,3.23682465549,1.10347725146
 12/14  09:00:00,134.291959324,3.24338019987,0.0,12.3893384316,48.2474882111,70.4033123869,1.22106381278,0.117068716911,1.10399509587
 12/14  10:00:00,121.563714077,3.18270247936,0.0,8.07034233419,48.2474882111,62.0547409583,2.18833271586,0.0,2.18833271586
 12/14  11:00:00,118.028043351,3.22465013641,0.0,6.41931735786,48.2474882111,60.1281475517,1.104107664,0.0,1.104107664
 12/14  12:00:00,119.353999665,3.43719029672,0.0,5.60614010472,48.2474882111,62.0547409583,2.1888527379,0.0,2.1888527379
 12/14  13:00:00,119.662396064,3.44388151382,0.0,6.45219379341,48.2474882111,61.5103924513,3.27448349564,0.0,3.27448349564
 12/14  14:00:00,117.421294651,3.51550629383,0.160492840951,1.82913174741,48.2474882111,63.6602354638,2.18972266136,0.0,2.18972266136
 12/14  15:00:00,113.758703136,3.20979559849,0.651577197455,1.51325448268,48.2474882111,60.1281475517,1.1040637387,0.0,1.1040637387
 12/14  16:00:00,112.971868383,3.21377452607,0.147687666204,1.22633033401,48.2474882111,60.1281475517,2.18801385762,0.0,2.18801385762
 12/14  17:00:00,124.534211731,3.30921644297,0.0,2.54902932165,48.2474882111,63.0180376616,2.18889426792,0.0,2.18889426792
 12/14  18:00:00,126.151041034,3.38622527141,0.0,7.63176344821,37.5258241642,62.7947880557,1.10369109629,0.0,1.10369109629
 12/14  19:00:00,95.4735851231,3.18270247936,0.0,14.6561034785,26.8041601173,36.0181789539,1.10357983922,0.0,1.10357983922
 12/14  20:00:00,96.9291173047,3.18270247936,0.0,18.6804268688,26.8041601173,33.4493877451,1.10330060011,0.0,1.10330060011
 12/14  21:00:00,87.3492757334,3.18270247936,0.0,25.183081368,16.0824960704,28.0885557216,1.10343278461,0.0,1.10343278461
 12/14  22:00:00,88.583298671,3.18270247936,0.0,27.7014999099,16.0824960704,26.8041601173,0.02,0.0,0.02
 12/14  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296218812,0.0,1.10296218812
 12/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296340806,0.0,1.10296340806
 12/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296144532,0.0,1.10296144532
 12/15  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/15  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306994043,0.0,1.10306994043
 12/15  07:00:00,116.698810135,3.18270247936,0.0,74.3668407773,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/15  08:00:00,100.817676153,3.18270247936,0.0,48.8622478767,16.0824960704,32.6817896323,8.7772128794,7.67376811834,1.10344476105
 12/15  09:00:00,137.325417638,3.23838292091,0.0,15.4277940251,48.2474882111,70.4033123869,1.12013642835,0.0160101011371,1.10412632722
 12/15  10:00:00,126.162360566,3.18270247936,0.0,12.6689888232,48.2474882111,62.0547409583,2.18831512905,0.0,2.18831512905
 12/15  11:00:00,121.660129358,3.18270247936,0.0,10.0933510219,48.2474882111,60.1281475517,2.18844990502,0.0,2.18844990502
 12/15  12:00:00,121.494280905,3.20384861668,0.584875657966,7.39488736725,48.2474882111,62.0547409583,2.18914309077,0.0,2.18914309077
 12/15  13:00:00,122.723736464,3.4158320259,1.42935619764,8.11222748442,48.2474882111,61.5103924513,2.18986366627,0.0,2.18986366627
 12/15  14:00:00,120.092947203,3.60031500149,1.4489135562,3.12755487633,48.2474882111,63.6602354638,2.18951569975,0.0,2.18951569975
 12/15  15:00:00,114.101487754,3.42534931592,0.364661198015,1.92740138296,48.2474882111,60.1281475517,2.18832814134,0.0,2.18832814134
 12/15  16:00:00,113.631751464,3.28453733337,0.0,1.9631382739,48.2474882111,60.1281475517,1.10394680786,0.0,1.10394680786
 12/15  17:00:00,125.529217396,3.3122333424,0.0,3.5410180869,48.2474882111,63.0180376616,2.1885526082,0.0,2.1885526082
 12/15  18:00:00,127.087784754,3.38194306542,0.0,8.57278937497,37.5258241642,62.7947880557,1.10377173106,0.0,1.10377173106
 12/15  19:00:00,97.3859915057,3.18270247936,0.0,16.5685098611,26.8041601173,36.0181789539,1.10369464896,0.0,1.10369464896
 12/15  20:00:00,98.7350705078,3.18270247936,0.0,20.486380072,26.8041601173,33.4493877451,1.10342155449,0.0,1.10342155449
 12/15  21:00:00,90.4296881123,3.18270247936,0.0,28.2634937469,16.0824960704,28.0885557216,5.45737156421,4.35402058146,1.10335098275
 12/15  22:00:00,94.3687213383,3.18270247936,0.0,33.4869225772,16.0824960704,26.8041601173,14.5364232913,13.4333517783,1.103071513
 12/15  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/16  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296299566,0.0,1.10296299566
 12/16  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/16  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296332715,0.0,1.10296332715
 12/16  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/16  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296242785,0.0,1.10296242785
 12/16  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/16  07:00:00,139.609171878,3.18270247936,0.0,97.2772025207,5.36083202345,21.4433280938,1.15413618421,0.051098437946,1.10303774626
 12/16  08:00:00,110.408244331,3.18270247936,0.0,75.2753592226,5.36083202345,26.5809105114,29.6917393573,29.6717393573,0.02
 12/16  09:00:00,100.900842855,3.18270247936,0.0,39.6059954313,26.8041601173,31.2995447326,20.4904142533,19.3870913501,1.1033229032
 12/16  10:00:00,93.3203593415,3.18270247936,0.0,29.7778196104,26.8041601173,33.5472370403,6.2353188231,5.13175976558,1.10355905752
 12/16  11:00:00,88.7152831803,3.18401033692,0.0,26.134732295,26.8041601173,32.583940337,1.10346931344,0.0,1.10346931344
 12/16  12:00:00,88.0000136734,3.29162062691,0.0,23.0641601904,26.8041601173,34.8316326447,1.10362041613,0.0,1.10362041613
 12/16  13:00:00,84.4887097728,3.40289715275,1.51433937684,19.2116359915,26.8041601173,33.5472370403,1.10353012571,0.0,1.10353012571
 12/16  14:00:00,79.8500401083,3.41019064195,5.17598770053,13.4728157229,26.8041601173,30.9784458315,1.10346500238,0.0,1.10346500238
 12/16  15:00:00,55.5594162877,3.20522886213,6.39254960411,16.5802464013,8.04124803518,21.3317032909,1.10331753797,0.0,1.10331753797
 12/16  16:00:00,53.4375249718,3.18270247936,4.27250491203,17.8853217646,8.04124803518,20.0473076865,0.02,0.0,0.02
 12/16  17:00:00,63.6134282046,3.18270247936,0.568499242561,24.0421317658,8.04124803518,20.3684065876,1.10325360471,0.0,1.10325360471
 12/16  18:00:00,77.4995853468,3.18270247936,0.0,38.8149372847,2.68041601173,18.0090894769,1.10303846421,0.0,1.10303846421
 12/16  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/16  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303763377,0.0,1.10303763377
 12/16  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/16  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309341306,0.0,1.10309341306
 12/16  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/16  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296360654,0.0,1.10296360654
 12/17  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292536439,0.0,1.10292536439
 12/17  04:00:00,34.7874164272,0.180205609701,0.0,1.03185864135,2.68041601173,16.0824960704,0.139834275201,0.119834275201,0.02
 12/17  05:00:00,39.4254563817,0.901028048506,0.0,4.94907615704,2.68041601173,16.0824960704,0.05230197147,0.03230197147,0.02
 12/17  06:00:00,38.7376303078,0.720822438805,0.0,4.44145569277,2.68041601173,16.0824960704,1.15791643791,0.0548331585838,1.10308327932
 12/17  07:00:00,38.0437466217,0.901028048506,0.0,6.03469973036,2.68041601173,16.0824960704,0.0718906584574,0.0518906584574,0.02
 12/17  08:00:00,22.9393416789,0.720822438805,0.0,3.44716706389,2.68041601173,16.0824960704,1.19482052494,0.0918948781541,1.10292564679
 12/17  09:00:00,20.0472597783,0.360411219402,0.0,0.915496382678,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296313334,0.0,1.10296313334
 12/17  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300014537,0.0,1.10300014537
 12/17  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030011158,0.0,1.1030011158
 12/17  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  17:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292572731,0.0,1.10292572731
 12/17  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292172486,0.0,1.10292172486
 12/17  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297888247,0.0,1.10297888247
 12/17  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296392677,0.0,1.10296392677
 12/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/18  04:00:00,41.1093032562,0.360411219402,0.0,1.81270783719,2.68041601173,21.4433280938,1.1374239484,0.0344622545966,1.1029616938
 12/18  05:00:00,43.4212598553,0.720822438805,0.0,3.76425321684,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/18  06:00:00,48.5101840068,0.901028048506,0.0,5.99255574691,5.36083202345,21.4433280938,1.10307692697,0.0,1.10307692697
 12/18  07:00:00,170.260456584,3.18270247936,0.0,127.928487226,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/18  08:00:00,139.081813467,3.18270247936,0.0,87.126385191,16.0824960704,32.6817896323,23.6707684557,22.5673143433,1.10345411244
 12/18  09:00:00,158.397839504,3.18270247936,0.0,36.5558963326,48.2474882111,70.4033123869,8.21230487023,6.02413041512,2.18817445511
 12/18  10:00:00,137.955662166,3.18270247936,0.0,24.4622904235,48.2474882111,62.0547409583,1.10406746692,0.0,1.10406746692
 12/18  11:00:00,131.001987772,3.20764584185,0.0,19.4102660733,48.2474882111,60.1281475517,2.18844953341,0.0,2.18844953341
 12/18  12:00:00,130.242476773,3.32012277585,1.48023789139,15.1314468418,48.2474882111,62.0547409583,2.18894272146,0.0,2.18894272146
 12/18  13:00:00,133.285625528,3.38856620098,4.05362350657,16.0771150641,48.2474882111,61.5103924513,2.1899178771,0.0,2.1899178771
 12/18  14:00:00,126.231354631,3.46734988931,3.82351815652,7.02432281658,48.2474882111,63.6602354638,3.27429098624,0.0,3.27429098624
 12/18  15:00:00,119.065925315,3.41634977348,3.01006023102,4.25543945391,48.2474882111,60.1281475517,1.10399885061,0.0,1.10399885061
 12/18  16:00:00,117.488624382,3.28796531757,1.89636096931,3.9202222383,48.2474882111,60.1281475517,2.18788737367,0.0,2.18788737367
 12/18  17:00:00,128.132189878,3.24412070576,0.0,6.2121032053,48.2474882111,63.0180376616,1.10450181515,0.0,1.10450181515
 12/18  18:00:00,132.968856216,3.30875505342,0.0,14.5270488481,37.5258241642,62.7947880557,2.48904925061,0.301079330936,2.18796991968
 12/18  19:00:00,106.530368383,3.18270247936,0.0,25.7128867387,26.8041601173,36.0181789539,5.23013761786,4.12664551259,1.10349210528
 12/18  20:00:00,109.180314159,3.18270247936,0.0,30.9316237227,26.8041601173,33.4493877451,8.09119719875,8.07119719875,0.02
 12/18  21:00:00,103.74808285,3.18270247936,0.0,41.581888485,16.0824960704,28.0885557216,18.1696940365,17.0663021541,1.10339188236
 12/18  22:00:00,109.928550431,3.18270247936,0.0,49.0467516702,16.0824960704,26.8041601173,28.1530464636,27.0499497236,1.10309674001
 12/18  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296399522,0.0,1.10296399522
 12/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296298861,0.0,1.10296298861
 12/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/19  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296378271,0.0,1.10296378271
 12/19  06:00:00,44.0419979706,0.360411219402,0.0,2.06498653988,5.36083202345,21.4433280938,0.239276237593,0.219276237593,0.02
 12/19  07:00:00,155.172677536,3.18270247936,0.0,112.840708179,5.36083202345,21.4433280938,1.10308398324,0.0,1.10308398324
 12/19  08:00:00,131.446678264,3.18270247936,0.0,79.4912499876,16.0824960704,32.6817896323,31.0286544317,29.9251877066,1.10346672507
 12/19  09:00:00,152.357008664,3.19016270008,0.0,30.5076052723,48.2474882111,70.4033123869,13.6932705462,12.5891392916,1.10413125458
 12/19  10:00:00,132.734616613,3.18270247936,0.0,19.2412448698,48.2474882111,62.0547409583,2.81960346354,0.631240202687,2.18836326085
 12/19  11:00:00,126.544624688,3.23771820689,0.0,14.922830624,48.2474882111,60.1281475517,2.18834575222,0.0,2.18834575222
 12/19  12:00:00,125.560234128,3.37853833136,0.0,11.8710265331,48.2474882111,62.0547409583,1.10463070061,0.0,1.10463070061
 12/19  13:00:00,126.893135338,3.42136633806,0.0,13.7054482438,48.2474882111,61.5103924513,3.27460318891,0.0,3.27460318891
 12/19  14:00:00,121.373265881,3.66080126816,0.216220836788,5.58008000671,48.2474882111,63.6602354638,2.18941773953,0.0,2.18941773953
 12/19  15:00:00,117.091140939,3.54092483129,2.1731288203,2.99301143025,48.2474882111,60.1281475517,2.18807857139,0.0,2.18807857139
 12/19  16:00:00,117.237565523,3.29784298602,2.9153882813,2.64025839883,48.2474882111,60.1281475517,1.10395360397,0.0,1.10395360397
 12/19  17:00:00,127.287192,3.28142561114,1.8848415201,3.44495890189,48.2474882111,63.0180376616,2.1886976633,0.0,2.1886976633
 12/19  18:00:00,127.560906175,3.35495140564,0.0,9.07290245533,37.5258241642,62.7947880557,1.1037098487,0.0,1.1037098487
 12/19  19:00:00,98.8799591778,3.18270247936,0.0,18.0624775331,26.8041601173,36.0181789539,1.1035909314,0.0,1.1035909314
 12/19  20:00:00,102.057169098,3.18270247936,0.0,23.8084786622,26.8041601173,33.4493877451,2.32430411928,1.22095538793,1.10334873135
 12/19  21:00:00,95.5911722398,3.18270247936,0.0,33.4249778743,16.0824960704,28.0885557216,9.33093001382,8.22753288836,1.10339712546
 12/19  22:00:00,97.7903091397,3.18270247936,0.0,36.9085103786,16.0824960704,26.8041601173,8.67488420734,8.65488420734,0.02
 12/19  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301557841,0.0,1.10301557841
 12/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296425049,0.0,1.10296425049
 12/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296355051,0.0,1.10296355051
 12/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/20  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/20  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305469171,0.0,1.10305469171
 12/20  07:00:00,133.675868055,3.18270247936,0.0,91.343898698,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/20  08:00:00,118.49966836,3.18270247936,0.0,66.5442400836,16.0824960704,32.6817896323,21.9504438215,20.8469775803,1.10346624123
 12/20  09:00:00,145.193382156,3.2100669497,0.0,23.324074514,48.2474882111,70.4033123869,5.62098287825,3.43274728245,2.1882355958
 12/20  10:00:00,127.288113836,3.18270247936,0.0,13.7947420936,48.2474882111,62.0547409583,1.10422150944,0.0,1.10422150944
 12/20  11:00:00,121.578863173,3.2288872704,0.0,9.96590004587,48.2474882111,60.1281475517,2.18849767788,0.0,2.18849767788
 12/20  12:00:00,121.934475798,3.42458765705,0.31425881892,7.88496005828,48.2474882111,62.0547409583,2.18899736674,0.0,2.18899736674
 12/20  13:00:00,124.929883197,3.67264043169,3.55164219568,7.93927981285,48.2474882111,61.5103924513,2.18964576078,0.0,2.18964576078
 12/20  14:00:00,124.808522378,3.8995104774,6.65669940918,2.33614872276,48.2474882111,63.6602354638,3.27439461991,0.0,3.27439461991
 12/20  15:00:00,121.174980865,3.67852829172,8.18776586271,0.924610853478,48.2474882111,60.1281475517,1.10403333426,0.0,1.10403333426
 12/20  16:00:00,121.421873267,3.50230854762,8.77198316453,0.763505698239,48.2474882111,60.1281475517,2.18795873724,0.0,2.18795873724
 12/20  17:00:00,128.727113091,3.34575059636,5.26100944527,1.44438708216,48.2474882111,63.0180376616,1.10454212376,0.0,1.10454212376
 12/20  18:00:00,123.482255821,3.39324982726,0.604593508041,4.3513601716,37.5258241642,62.7947880557,2.18804900877,0.0,2.18804900877
 12/20  19:00:00,93.0442934426,3.18270247936,0.0,12.226811798,26.8041601173,36.0181789539,1.1035259545,0.0,1.1035259545
 12/20  20:00:00,95.4290637981,3.18270247936,0.0,17.1803733623,26.8041601173,33.4493877451,1.10330962458,0.0,1.10330962458
 12/20  21:00:00,86.6271856173,3.18270247936,0.0,24.4609912518,16.0824960704,28.0885557216,0.02,0.0,0.02
 12/20  22:00:00,89.081596617,3.18270247936,0.0,28.199797856,16.0824960704,26.8041601173,1.43420514286,0.331000333696,1.10320480916
 12/20  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296410396,0.0,1.10296410396
 12/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296272943,0.0,1.10296272943
 12/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/21  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296453139,0.0,1.10296453139
 12/21  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/21  07:00:00,127.235512652,3.18270247936,0.0,84.9035432944,5.36083202345,21.4433280938,1.10307875112,0.0,1.10307875112
 12/21  08:00:00,109.976313964,3.18270247936,0.0,58.0208856878,16.0824960704,32.6817896323,26.113128516,25.0096256116,1.10350290437
 12/21  09:00:00,141.510451468,3.2301947543,0.0,19.6210160221,48.2474882111,70.4033123869,8.36090270079,7.25671464843,1.10418805236
 12/21  10:00:00,124.930601863,3.18343262763,0.0,11.4364999716,48.2474882111,62.0547409583,2.3353017475,0.147100455596,2.1882012919
 12/21  11:00:00,119.882358281,3.32314679114,0.202491204322,7.97264442832,48.2474882111,60.1281475517,2.1884552783,0.0,2.1884552783
 12/21  12:00:00,123.358538708,3.60749351797,3.50797694537,5.9323989812,48.2474882111,62.0547409583,2.18880895934,0.0,2.18880895934
 12/21  13:00:00,128.443161511,3.86875387966,9.18728444738,5.62080242717,48.2474882111,61.5103924513,2.18990226468,0.0,2.18990226468
 12/21  14:00:00,133.304750116,4.00608682025,16.6780626086,0.704436917929,48.2474882111,63.6602354638,2.1895506478,0.0,2.1895506478
 12/21  15:00:00,133.234718032,3.84415936422,20.9309332071,0.07554960415,48.2474882111,60.1281475517,2.18820617128,0.0,2.18820617128
 12/21  16:00:00,131.475267123,3.60833532293,19.482855943,0.0,48.2474882111,60.1281475517,1.10401902819,0.0,1.10401902819
 12/21  17:00:00,133.112202175,3.39578330235,13.4862662036,0.0215200360519,48.2474882111,63.0180376616,2.18884237039,0.0,2.18884237039
 12/21  18:00:00,125.424502696,3.41768419197,5.06825483067,1.80551135951,37.5258241642,62.7947880557,1.10377273096,0.0,1.10377273096
 12/21  19:00:00,88.3787233449,3.18270247936,0.290544644749,7.27069705557,26.8041601173,36.0181789539,1.10357289695,0.0,1.10357289695
 12/21  20:00:00,89.3340545475,3.18270247936,0.0,11.0853641117,26.8041601173,33.4493877451,1.10334051285,0.0,1.10334051285
 12/21  21:00:00,79.3123874239,3.18270247936,0.0,17.1461930584,16.0824960704,28.0885557216,1.10336485512,0.0,1.10336485512
 12/21  22:00:00,81.864351043,3.18270247936,0.0,20.982552282,16.0824960704,26.8041601173,1.1030629388,0.0,1.1030629388
 12/21  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296282657,0.0,1.10296282657
 12/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296469237,0.0,1.10296469237
 12/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/22  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/22  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301649232,0.0,1.10301649232
 12/22  07:00:00,117.524547206,3.18270247936,0.0,72.7252445157,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/22  08:00:00,102.625314326,3.18270247936,0.0,50.6698860498,16.0824960704,32.6817896323,24.4367428911,23.3333226915,1.10342019952
 12/22  09:00:00,136.93230281,3.24985982071,0.0,15.0232022973,48.2474882111,70.4033123869,5.80143609633,3.61323777364,2.18819832269
 12/22  10:00:00,121.860643473,3.1960502658,0.0,8.35392394371,48.2474882111,62.0547409583,1.10431107521,0.0,1.10431107521
 12/22  11:00:00,118.619793882,3.40769642151,1.13350143665,5.69452016692,48.2474882111,60.1281475517,2.18843414811,0.0,2.18843414811
 12/22  12:00:00,125.972860521,3.7382186537,8.12468441611,3.79928818767,48.2474882111,62.0547409583,2.18917985763,0.0,2.18917985763
 12/22  13:00:00,133.085173116,3.92840492078,16.4506685166,2.93977892201,48.2474882111,61.5103924513,2.18982946485,0.0,2.18982946485
 12/22  14:00:00,136.130851282,4.04144046325,20.0634569686,0.109790080917,48.2474882111,63.6602354638,3.27436808321,0.0,3.27436808321
 12/22  15:00:00,129.964943136,3.82053599616,17.7603312832,0.0,48.2474882111,60.1281475517,1.10412659051,0.0,1.10412659051
 12/22  16:00:00,123.86412601,3.58383583795,11.8962143153,0.0,48.2474882111,60.1281475517,2.18814509145,0.0,2.18814509145
 12/22  17:00:00,122.580404178,3.38876857478,2.66031724842,0.322685721776,48.2474882111,63.0180376616,2.18866346521,0.0,2.18866346521
 12/22  18:00:00,121.859571398,3.4233170902,0.0,3.3032019939,37.5258241642,62.7947880557,1.10373940516,0.0,1.10373940516
 12/22  19:00:00,91.3406804998,3.18270247936,0.0,10.5231988551,26.8041601173,36.0181789539,1.10349544757,0.0,1.10349544757
 12/22  20:00:00,94.2984894932,3.18270247936,0.0,16.0497990574,26.8041601173,33.4493877451,3.08832208449,1.98501660871,1.10330547578
 12/22  21:00:00,87.7784536749,3.18270247936,0.0,25.6122593094,16.0824960704,28.0885557216,11.8895613289,10.7861947516,1.10336657726
 12/22  22:00:00,90.3767102015,3.18270247936,0.0,29.4949114405,16.0824960704,26.8041601173,11.3350429759,11.3150429759,0.02
 12/22  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296007653,0.0,1.10296007653
 12/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296442044,0.0,1.10296442044
 12/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296448331,0.0,1.10296448331
 12/23  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/23  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306704951,0.0,1.10306704951
 12/23  07:00:00,129.303634665,3.18270247936,0.0,84.5043319744,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/23  08:00:00,102.151916018,3.18270247936,0.0,67.0190309094,5.36083202345,26.5809105114,31.1839194167,30.0807448154,1.10317460124
