Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/23  09:00:00,98.1818425012,3.18270247936,0.0,36.8869950778,26.8041601173,31.2995447326,17.536836617,17.516836617,0.02
 12/23  10:00:00,88.9159849846,3.18270247936,0.0,25.3734452536,26.8041601173,33.5472370403,4.08971564334,2.98627754304,1.1034381003
 12/23  11:00:00,84.6665003994,3.18413938495,0.0,22.0858204661,26.8041601173,32.583940337,1.10350432448,0.0,1.10350432448
 12/23  12:00:00,84.3282810561,3.25454970605,0.0,19.4294984939,26.8041601173,34.8316326447,1.10351273213,0.0,1.10351273213
 12/23  13:00:00,80.227188177,3.40655960637,0.308236771464,16.1525545474,26.8041601173,33.5472370403,1.10357687573,0.0,1.10357687573
 12/23  14:00:00,73.5977573326,3.408106343,1.21278689796,11.1858180487,26.8041601173,30.9784458315,1.10349339751,0.0,1.10349339751
 12/23  15:00:00,48.6166285164,3.27192885329,2.16858802494,13.794720218,8.04124803518,21.3317032909,1.10340269404,0.0,1.10340269404
 12/23  16:00:00,48.2847479621,3.18455861946,2.82589285385,14.177300673,8.04124803518,20.0473076865,1.10324514889,0.0,1.10324514889
 12/23  17:00:00,55.6156282039,3.18270247936,0.943801153253,18.1363631877,8.04124803518,20.3684065876,1.10327151549,0.0,1.10327151549
 12/23  18:00:00,70.9032105986,3.18270247936,0.0,32.2185625364,2.68041601173,18.0090894769,0.02,0.0,0.02
 12/23  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304019461,0.0,1.10304019461
 12/23  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/23  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303851061,0.0,1.10303851061
 12/23  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/23  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029631536,0.0,1.1029631536
 12/23  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292544039,0.0,1.10292544039
 12/24  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292197537,0.0,1.10292197537
 12/24  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  07:00:00,37.1783675474,0.540616829104,0.0,3.06239854206,2.68041601173,16.0824960704,1.21769842668,0.114766321444,1.10293210524
 12/24  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296235495,0.0,1.10296235495
 12/24  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300081026,0.0,1.10300081026
 12/24  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294074165,0.0,1.10294074165
 12/24  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293080024,0.0,1.10293080024
 12/24  17:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293020203,0.0,1.10293020203
 12/24  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029290711,0.0,1.1029290711
 12/24  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292951884,0.0,1.10292951884
 12/25  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  02:00:00,34.6732399362,0.180205609701,0.0,0.917682150284,2.68041601173,16.0824960704,1.12119433174,0.0182166525513,1.10297767919
 12/25  03:00:00,39.4843766833,0.901028048506,0.0,5.0079964586,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  04:00:00,38.3225010483,0.720822438805,0.0,4.02632643326,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  05:00:00,38.0585449147,0.720822438805,0.0,3.76237029969,2.68041601173,16.0824960704,1.10292661796,0.0,1.10292661796
 12/25  06:00:00,38.4546779107,0.720822438805,0.0,4.15850329571,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  07:00:00,40.4637770102,0.901028048506,0.0,5.98739678547,2.68041601173,16.0824960704,1.10292767447,0.0,1.10292767447
 12/25  08:00:00,22.6107721715,0.720822438805,0.0,3.11859755646,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  09:00:00,20.9629497778,0.540616829104,0.0,1.65098077251,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296507421,0.0,1.10296507421
 12/25  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299838733,0.0,1.10299838733
 12/25  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310265493,0.0,1.10310265493
 12/25  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  17:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296523788,0.0,1.10296523788
 12/25  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293081908,0.0,1.10293081908
 12/25  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302972364,0.0,1.10302972364
 12/25  23:00:00,35.3722416784,0.360411219402,0.0,1.43647828283,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  24:00:00,37.5822339712,0.720822438805,0.0,3.28605935616,2.68041601173,16.0824960704,1.10297668126,0.0,1.10297668126
 12/26  01:00:00,44.9687444369,0.901028048506,0.0,5.13153218872,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/26  02:00:00,44.7921912608,0.720822438805,0.0,5.13518462231,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/26  03:00:00,47.8850690839,0.901028048506,0.0,8.04785683573,2.68041601173,21.4433280938,1.2029451776,0.0999812077857,1.10296396982
 12/26  04:00:00,46.6059703434,0.720822438805,0.0,6.948963705,2.68041601173,21.4433280938,0.131498401272,0.111498401272,0.02
 12/26  05:00:00,49.1609100682,0.901028048506,0.0,9.32369782003,2.68041601173,21.4433280938,1.4479853976,0.344964528658,1.10302086895
 12/26  06:00:00,49.4933148991,0.720822438805,0.0,7.15589224897,5.36083202345,21.4433280938,0.184024376337,0.164024376337,0.02
 12/26  07:00:00,190.659275103,3.18270247936,0.0,145.859972412,5.36083202345,21.4433280938,1.21988885834,0.116851843042,1.10303701529
 12/26  08:00:00,160.922841295,3.18270247936,0.0,108.967413019,16.0824960704,32.6817896323,31.94014888,30.8367133665,1.1034355135
 12/26  09:00:00,174.32468011,3.18270247936,0.0,52.4827369389,48.2474882111,70.4033123869,18.6019177782,17.4977579791,1.10415979905
 12/26  10:00:00,147.717186875,3.18270247936,0.0,34.2238151323,48.2474882111,62.0547409583,3.29443088006,1.10615515327,2.18827572679
 12/26  11:00:00,137.732896492,3.20606221213,0.192332972565,25.9504254503,48.2474882111,60.1281475517,1.10432250217,0.0,1.10432250217
 12/26  12:00:00,136.609074062,3.33456707334,3.26317157218,19.7006661534,48.2474882111,62.0547409583,2.18884515959,0.0,2.18884515959
 12/26  13:00:00,139.526461029,3.39858317244,5.94246400448,20.4190930955,48.2474882111,61.5103924513,3.27454915949,0.0,3.27454915949
 12/26  14:00:00,132.652637467,3.50273858596,8.09290582286,9.14082928949,48.2474882111,63.6602354638,2.18949164033,0.0,2.18949164033
 12/26  15:00:00,125.231081913,3.45021835758,8.82738804748,4.56939965117,48.2474882111,60.1281475517,1.10410882178,0.0,1.10410882178
 12/26  16:00:00,122.738551767,3.30238560363,7.37205728503,3.68003302157,48.2474882111,60.1281475517,2.18812554276,0.0,2.18812554276
 12/26  17:00:00,126.628937345,3.22669745311,1.82207119809,5.37153606035,48.2474882111,63.0180376616,2.18876147323,0.0,2.18876147323
 12/26  18:00:00,130.317204789,3.29511316758,0.0,11.8890393077,37.5258241642,62.7947880557,1.10376434286,0.0,1.10376434286
 12/26  19:00:00,103.837552167,3.18270247936,0.0,23.0200705229,26.8041601173,36.0181789539,1.10354302655,0.0,1.10354302655
 12/26  20:00:00,109.098728227,3.18270247936,0.0,30.8500377911,26.8041601173,33.4493877451,6.25375241043,5.15039256323,1.1033598472
 12/26  21:00:00,107.42623218,3.18270247936,0.0,45.2600378148,16.0824960704,28.0885557216,22.889030163,21.7856086044,1.1034215586
 12/26  22:00:00,111.657855875,3.18270247936,0.0,50.7760571135,16.0824960704,26.8041601173,21.3114835391,21.2914835391,0.02
 12/26  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300508212,0.0,1.10300508212
 12/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296421812,0.0,1.10296421812
 12/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029648006,0.0,1.1029648006
 12/27  05:00:00,40.2473059587,0.180205609701,0.0,1.13091614935,2.68041601173,21.4433280938,0.268739059077,0.248739059077,0.02
 12/27  06:00:00,48.2058215045,0.901028048506,0.0,5.68819324459,5.36083202345,21.4433280938,1.27440197167,0.17126245468,1.10313951699
 12/27  07:00:00,163.95517034,3.18270247936,0.0,119.155867649,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/27  08:00:00,141.262720101,3.18270247936,0.0,89.3072918244,16.0824960704,32.6817896323,32.6278842299,31.5244698614,1.10341436847
 12/27  09:00:00,159.50079549,3.18351053378,0.0,37.6580442641,48.2474882111,70.4033123869,21.7277702369,19.5395638376,2.18820639932
 12/27  10:00:00,135.942778946,3.18270247936,0.0,22.449407203,48.2474882111,62.0547409583,3.409345916,2.30508163517,1.10426428084
 12/27  11:00:00,127.920595431,3.21926622496,0.0,16.3172533495,48.2474882111,60.1281475517,2.1884003983,0.0,2.1884003983
 12/27  12:00:00,126.506145922,3.41862846284,0.52283298385,12.2540152116,48.2474882111,62.0547409583,2.18891917902,0.0,2.18891917902
 12/27  13:00:00,128.786236616,3.57337791455,2.3551719847,13.0913659599,48.2474882111,61.5103924513,2.18992447908,0.0,2.18992447908
 12/27  14:00:00,125.578866191,3.68649717401,5.53358441216,4.44262083539,48.2474882111,63.6602354638,3.27434458815,0.0,3.27434458815
 12/27  15:00:00,122.37919732,3.59125891125,8.27149901113,2.13236354097,48.2474882111,60.1281475517,1.10402131022,0.0,1.10402131022
 12/27  16:00:00,121.114298489,3.40386574658,7.58203092799,1.74432595778,48.2474882111,60.1281475517,2.18794702597,0.0,2.18794702597
 12/27  17:00:00,126.218378803,3.29733353763,4.41606379074,2.29634884125,48.2474882111,63.0180376616,1.10452646282,0.0,1.10452646282
 12/27  18:00:00,125.241631601,3.35671080465,0.398767756062,6.35310072594,37.5258241642,62.7947880557,2.18806421219,0.0,2.18806421219
 12/27  19:00:00,95.5930788063,3.18270247936,0.0,14.7755971617,26.8041601173,36.0181789539,1.10353451579,0.0,1.10353451579
 12/27  20:00:00,98.1491018147,3.18270247936,0.0,19.9004113789,26.8041601173,33.4493877451,1.10331841682,0.0,1.10331841682
 12/27  21:00:00,92.2651694251,3.18270247936,0.0,30.0989750596,16.0824960704,28.0885557216,3.67700059475,3.65700059475,0.02
 12/27  22:00:00,96.4189838876,3.18270247936,0.0,35.5371851265,16.0824960704,26.8041601173,12.0418346802,10.9386204163,1.10321426397
 12/27  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296539314,0.0,1.10296539314
 12/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296475377,0.0,1.10296475377
 12/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/28  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029645548,0.0,1.1029645548
 12/28  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/28  07:00:00,148.489686299,3.18270247936,0.0,103.690383608,5.36083202345,21.4433280938,1.18924527328,0.086143528988,1.1031017443
 12/28  08:00:00,129.635308531,3.18270247936,0.0,77.6798802549,16.0824960704,32.6817896323,32.5470073141,31.4437468425,1.10326047161
 12/28  09:00:00,151.211839728,3.20268688633,0.0,29.3499121493,48.2474882111,70.4033123869,21.3437251304,20.239742626,1.10398250436
 12/28  10:00:00,130.594798863,3.18270247936,0.0,17.1014271204,48.2474882111,62.0547409583,5.02829008553,2.83983155424,2.18845853129
 12/28  11:00:00,123.80924261,3.27419639013,0.0,12.1509703632,48.2474882111,60.1281475517,2.18832383228,0.0,2.18832383228
 12/28  12:00:00,123.427063655,3.49764306913,0.320463214993,9.29828810716,48.2474882111,62.0547409583,2.18893597571,0.0,2.18893597571
 12/28  13:00:00,126.800678263,3.68339804064,3.676008762,9.67495070382,48.2474882111,61.5103924513,2.18972069414,0.0,2.18972069414
 12/28  14:00:00,126.999548637,3.90291754033,8.02526845526,3.15519887241,48.2474882111,63.6602354638,2.18971937534,0.0,2.18971937534
 12/28  15:00:00,122.840598401,3.75221440051,9.47988573264,1.22442241048,48.2474882111,60.1281475517,2.18824387776,0.0,2.18824387776
 12/28  16:00:00,121.901082858,3.55408763995,9.06120339809,0.90171596278,48.2474882111,60.1281475517,1.10391327458,0.0,1.10391327458
 12/28  17:00:00,127.380063108,3.36126430211,6.37104786401,1.43911830882,48.2474882111,63.0180376616,2.18865076468,0.0,2.18865076468
 12/28  18:00:00,124.297453915,3.38966777287,1.75006704179,4.02466678673,37.5258241642,62.7947880557,1.10376279283,0.0,1.10376279283
 12/28  19:00:00,93.4023398285,3.18270247936,0.0,12.5848581838,26.8041601173,36.0181789539,1.10368709144,0.0,1.10368709144
 12/28  20:00:00,97.632409426,3.18270247936,0.0,19.3837189902,26.8041601173,33.4493877451,1.77307300057,0.669650184269,1.1034228163
 12/28  21:00:00,90.663118266,3.18270247936,0.0,28.4969239006,16.0824960704,28.0885557216,8.27013286972,7.16687940757,1.10325346215
 12/28  22:00:00,94.4893915815,3.18270247936,0.0,33.6075928204,16.0824960704,26.8041601173,14.2334982655,13.1304221261,1.10307613943
 12/28  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296394865,0.0,1.10296394865
 12/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296571078,0.0,1.10296571078
 12/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/29  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296453412,0.0,1.10296453412
 12/29  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/29  07:00:00,140.09882178,3.18270247936,0.0,95.299519089,5.36083202345,21.4433280938,1.15121214296,0.048179777982,1.10303236498
 12/29  08:00:00,120.298494787,3.18270247936,0.0,68.3430665108,16.0824960704,32.6817896323,28.3084710676,28.2884710676,0.02
 12/29  09:00:00,145.603471958,3.2177244213,0.0,23.7265068445,48.2474882111,70.4033123869,12.0476617854,9.85983034246,2.1878314429
 12/29  10:00:00,127.501758266,3.18307470102,0.0,14.0080143014,48.2474882111,62.0547409583,2.5006714295,0.312287782412,2.18838364709
 12/29  11:00:00,120.927651565,3.29200242079,0.0,9.25157328708,48.2474882111,60.1281475517,1.10431201478,0.0,1.10431201478
 12/29  12:00:00,121.273299697,3.51718718279,0.0,7.44544325114,48.2474882111,62.0547409583,2.188830327,0.0,2.188830327
 12/29  13:00:00,123.155156041,3.64619704583,1.60868704085,8.1339511983,48.2474882111,61.5103924513,3.27454248576,0.0,3.27454248576
 12/29  14:00:00,126.264550475,3.82977091877,8.22350365054,2.29511213686,48.2474882111,63.6602354638,2.18949591613,0.0,2.18949591613
 12/29  15:00:00,124.285593623,3.71266230849,11.6080114404,0.580844017526,48.2474882111,60.1281475517,1.10411201234,0.0,1.10411201234
 12/29  16:00:00,123.505433847,3.55965185913,11.2079542391,0.353751892187,48.2474882111,60.1281475517,2.18813649852,0.0,2.18813649852
 12/29  17:00:00,128.740987072,3.38053082058,8.35354707122,0.798276547162,48.2474882111,63.0180376616,2.18878111455,0.0,2.18878111455
 12/29  18:00:00,123.449649911,3.40435618175,1.20879313283,3.70344828232,37.5258241642,62.7947880557,1.10377396806,0.0,1.10377396806
 12/29  19:00:00,92.871676272,3.18270247936,0.0,12.0541946274,26.8041601173,36.0181789539,1.10355262284,0.0,1.10355262284
 12/29  20:00:00,95.3616110489,3.18270247936,0.0,17.1129206131,26.8041601173,33.4493877451,1.10330092116,0.0,1.10330092116
 12/29  21:00:00,86.5133463829,3.18270247936,0.0,24.3471520174,16.0824960704,28.0885557216,1.10343184311,0.0,1.10343184311
 12/29  22:00:00,89.9171047471,3.18270247936,0.0,29.035305986,16.0824960704,26.8041601173,3.59372953747,3.57372953747,0.02
 12/29  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296764311,0.0,1.10296764311
 12/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/30  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296572331,0.0,1.10296572331
 12/30  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/30  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/30  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296272128,0.0,1.10296272128
 12/30  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/30  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306677084,0.0,1.10306677084
 12/30  07:00:00,135.263072819,3.18270247936,0.0,90.463770128,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/30  08:00:00,104.260834731,3.18270247936,0.0,69.1279496224,5.36083202345,26.5809105114,28.686057064,27.5828628897,1.10319417432
 12/30  09:00:00,97.6322846219,3.18270247936,0.0,36.3374371985,26.8041601173,31.2995447326,12.3889949277,11.2856705833,1.10332434435
 12/30  10:00:00,89.035143002,3.18270247936,0.0,25.4926032709,26.8041601173,33.5472370403,1.57067526518,0.467169980196,1.10350528499
 12/30  11:00:00,84.8168137886,3.19666022793,0.0,22.2236130122,26.8041601173,32.583940337,1.10351321737,0.0,1.10351321737
 12/30  12:00:00,85.0860231079,3.32376142252,0.0,20.1180288293,26.8041601173,34.8316326447,1.10358501254,0.0,1.10358501254
 12/30  13:00:00,82.9392221668,3.41885694685,2.59251967322,16.5680082951,26.8041601173,33.5472370403,1.10349109819,0.0,1.10349109819
 12/30  14:00:00,78.4357246649,3.53220347867,6.15504170232,10.957433441,26.8041601173,30.9784458315,1.10352621897,0.0,1.10352621897
 12/30  15:00:00,53.9584190807,3.42678527821,7.94533621753,13.2049061647,8.04124803518,21.3317032909,0.02,0.0,0.02
 12/30  16:00:00,52.295318171,3.24098483262,7.25076184659,13.706575676,8.04124803518,20.0473076865,1.10330626271,0.0,1.10330626271
 12/30  17:00:00,55.1258355655,3.18270247936,2.36843455067,16.2219371519,8.04124803518,20.3684065876,1.10332235463,0.0,1.10332235463
 12/30  18:00:00,67.5325792069,3.18270247936,0.0,28.8479311447,2.68041601173,18.0090894769,0.02,0.0,0.02
 12/30  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308981844,0.0,1.10308981844
 12/30  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/30  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303633318,0.0,1.10303633318
 12/30  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/30  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303827553,0.0,1.10303827553
 12/30  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292806412,0.0,1.10292806412
 12/31  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292421207,0.0,1.10292421207
 12/31  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  06:00:00,37.2167547014,0.540616829104,0.0,3.10078569613,2.68041601173,16.0824960704,1.2290245753,0.125929075713,1.10309549959
 12/31  07:00:00,39.3282677892,0.720822438805,0.0,5.03209317416,2.68041601173,16.0824960704,0.213290601522,0.193290601522,0.02
 12/31  08:00:00,23.9478379852,0.901028048506,0.0,4.27545776045,2.68041601173,16.0824960704,1.22279426935,0.119831060702,1.10296320865
 12/31  09:00:00,20.9501653531,0.540616829104,0.0,1.6381963478,2.68041601173,16.0824960704,0.10532337775,0.0853233777499,0.02
 12/31  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029310493,0.0,1.1029310493
 12/31  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300274937,0.0,1.10300274937
 12/31  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300219683,0.0,1.10300219683
 12/31  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  17:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293055031,0.0,1.10293055031
 12/31  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292786379,0.0,1.10292786379
 12/31  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292887013,0.0,1.10292887013
 12/31  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
